Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,1,7,45,204.0,18.5,1.7,12.0,43.0,14.29,3.3
2016,2,1,8,0,408.0,37.0,1.9,13.0,86.0,29.38,19.7
2016,2,1,8,15,501.5,46.0,2.15,13.5,136.0,48.95,27.06
2016,2,1,8,30,595.0,55.0,2.4,14.0,186.0,98.11,53.84
2016,2,1,8,45,654.0,61.0,2.65,15.0,238.0,150.56,92.66
2016,2,1,9,0,713.0,67.0,2.9,16.0,290.0,209.57,141.76
2016,2,1,9,15,358.0,102.5,3.1,16.5,214.5,191.18,143.01
2016,2,1,9,30,3.0,138.0,3.3,17.0,139.0,128.44,101.83
2016,2,1,9,45,5.5,153.0,3.55,18.0,155.5,143.98,114.01
2016,2,1,10,0,8.0,168.0,3.8,19.0,172.0,159.87,126.22
2016,2,1,10,15,85.5,210.0,3.95,19.0,256.0,240.38,190.94
2016,2,1,10,30,163.0,252.0,4.1,19.0,340.0,331.78,263.64
2016,2,1,10,45,164.0,266.5,4.3,19.5,360.0,356.72,282.7
2016,2,1,11,0,165.0,281.0,4.5,20.0,380.0,381.53,301.62
2016,2,1,11,15,235.5,285.0,4.6,20.5,432.0,441.81,348.8
2016,2,1,11,30,306.0,289.0,4.7,21.0,484.0,514.27,404.49
2016,2,1,11,45,205.0,303.0,4.85,21.5,435.0,460.08,360.77
2016,2,1,12,0,104.0,317.0,5.0,22.0,386.0,397.4,310.17
2016,2,1,12,15,510.0,209.0,5.15,22.0,554.0,641.05,505.08
2016,2,1,12,30,916.0,101.0,5.3,22.0,722.0,869.78,675.53
2016,2,1,12,45,913.5,102.0,5.45,22.0,721.0,888.72,688.59
2016,2,1,13,0,911.0,103.0,5.6,22.0,720.0,904.09,700.4
2016,2,1,13,15,907.0,102.5,5.75,22.0,710.5,912.86,707.68
2016,2,1,13,30,903.0,102.0,5.9,22.0,701.0,917.93,712.52
2016,2,1,13,45,895.0,102.0,6.1,22.5,682.5,916.37,711.63
2016,2,1,14,0,887.0,102.0,6.3,23.0,664.0,918.59,713.62
2016,2,1,14,15,877.0,100.5,6.4,23.0,638.5,906.41,706.29
2016,2,1,14,30,867.0,99.0,6.5,23.0,613.0,890.72,696.58
2016,2,1,14,45,851.5,97.0,6.6,23.0,579.5,866.33,680.58
2016,2,1,15,0,836.0,95.0,6.7,23.0,546.0,838.9,662.34
2016,2,1,15,15,816.5,92.5,6.6,22.5,506.0,804.73,639.53
2016,2,1,15,30,797.0,90.0,6.5,22.0,466.0,768.16,614.71
2016,2,1,15,45,768.0,86.5,6.4,22.0,421.0,720.87,580.27
2016,2,1,16,0,739.0,83.0,6.3,22.0,376.0,676.73,547.81
2016,2,1,16,15,699.5,78.0,5.95,21.5,326.5,618.36,504.02
2016,2,1,16,30,660.0,73.0,5.6,21.0,277.0,560.36,458.47
2016,2,1,16,45,594.5,66.5,5.25,20.5,226.0,484.77,396.99
2016,2,1,17,0,529.0,60.0,4.9,20.0,175.0,412.61,336.3
2016,2,1,17,15,433.0,49.5,4.7,19.5,127.0,323.28,260.01
2016,2,1,17,30,337.0,39.0,4.5,19.0,79.0,241.78,187.15
2016,2,1,17,45,168.5,19.5,4.35,18.5,39.5,120.57,57.59
2016,2,1,18,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,15,56.0,5.5,1.85,8.0,6.5,0.0,0.0
2016,2,2,7,30,112.0,11.0,2.1,9.0,13.0,10.48,0.0
2016,2,2,7,45,299.5,23.0,2.4,10.0,53.5,18.45,6.62
2016,2,2,8,0,487.0,35.0,2.7,11.0,94.0,27.46,18.26
2016,2,2,8,15,579.5,42.5,3.0,11.5,146.5,50.63,27.19
2016,2,2,8,30,672.0,50.0,3.3,12.0,199.0,102.87,55.17
2016,2,2,8,45,727.5,55.0,3.6,13.0,253.0,158.27,96.72
2016,2,2,9,0,783.0,60.0,3.9,14.0,307.0,219.8,148.85
2016,2,2,9,15,818.0,63.5,4.15,14.5,358.5,280.17,203.36
2016,2,2,9,30,853.0,67.0,4.4,15.0,410.0,343.48,260.61
2016,2,2,9,45,876.5,70.0,4.7,15.5,456.5,404.51,315.56
2016,2,2,10,0,900.0,73.0,5.0,16.0,503.0,466.78,370.23
2016,2,2,10,15,916.5,75.5,4.95,16.5,544.0,525.0,419.64
2016,2,2,10,30,933.0,78.0,4.9,17.0,585.0,582.75,467.02
2016,2,2,10,45,944.5,79.5,4.85,17.5,619.0,635.79,509.28
2016,2,2,11,0,956.0,81.0,4.8,18.0,653.0,687.28,549.03
2016,2,2,11,15,964.0,82.5,4.7,18.0,679.0,734.64,585.41
2016,2,2,11,30,972.0,84.0,4.6,18.0,705.0,779.67,617.55
2016,2,2,11,45,974.0,86.0,4.55,18.5,722.0,818.23,643.26
2016,2,2,12,0,976.0,88.0,4.5,19.0,739.0,853.64,666.44
2016,2,2,12,15,978.5,88.5,4.4,19.0,748.0,884.52,687.14
2016,2,2,12,30,981.0,89.0,4.3,19.0,757.0,911.96,705.52
2016,2,2,12,45,981.0,89.0,4.2,19.0,757.0,933.16,719.64
2016,2,2,13,0,981.0,89.0,4.1,19.0,757.0,950.6,731.22
2016,2,2,13,15,978.0,88.5,4.05,19.0,747.5,961.01,738.31
2016,2,2,13,30,975.0,88.0,4.0,19.0,738.0,967.47,742.86
2016,2,2,13,45,970.0,87.0,3.95,19.5,720.0,967.62,741.82
2016,2,2,14,0,965.0,86.0,3.9,20.0,702.0,963.82,738.27
2016,2,2,14,15,956.5,85.0,3.8,20.0,675.5,953.03,731.19
2016,2,2,14,30,948.0,84.0,3.7,20.0,649.0,938.49,721.71
2016,2,2,14,45,935.5,82.0,3.6,20.0,615.0,915.66,706.59
2016,2,2,15,0,923.0,80.0,3.5,20.0,581.0,889.47,689.23
2016,2,2,15,15,905.5,78.0,3.15,19.5,539.5,855.97,666.47
2016,2,2,15,30,888.0,76.0,2.8,19.0,498.0,826.65,646.51
2016,2,2,15,45,863.5,73.0,2.45,18.5,451.5,781.07,614.55
2016,2,2,16,0,839.0,70.0,2.1,18.0,405.0,733.7,580.85
2016,2,2,16,15,803.0,66.0,1.9,17.0,353.5,675.42,540.43
2016,2,2,16,30,767.0,62.0,1.7,16.0,302.0,616.88,498.49
2016,2,2,16,45,711.0,56.5,1.5,15.0,248.5,543.92,442.19
2016,2,2,17,0,655.0,51.0,1.3,14.0,195.0,473.21,384.85
2016,2,2,17,15,560.0,43.0,1.3,13.0,143.0,386.63,312.75
2016,2,2,17,30,465.0,35.0,1.3,12.0,91.0,302.92,238.56
2016,2,2,17,45,232.5,17.5,1.35,11.5,45.5,147.92,81.51
2016,2,2,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,7,15,64.0,5.5,3.95,2.5,6.5,0.0,0.0
2016,2,3,7,30,128.0,11.0,4.3,3.0,13.0,10.48,0.0
2016,2,3,7,45,302.5,23.5,4.65,3.5,54.0,18.82,7.72
2016,2,3,8,0,477.0,36.0,5.0,4.0,95.0,28.25,19.59
2016,2,3,8,15,567.0,44.0,5.2,4.5,147.5,49.28,26.85
2016,2,3,8,30,657.0,52.0,5.4,5.0,200.0,103.87,58.16
2016,2,3,8,45,717.5,57.0,5.65,6.0,255.0,159.21,100.79
2016,2,3,9,0,778.0,62.0,5.9,7.0,310.0,221.31,154.87
2016,2,3,9,15,813.0,66.0,5.75,7.5,361.5,281.99,211.31
2016,2,3,9,30,848.0,70.0,5.6,8.0,413.0,345.65,270.46
2016,2,3,9,45,877.0,71.5,5.5,8.5,461.0,407.16,327.06
2016,2,3,10,0,906.0,73.0,5.4,9.0,509.0,470.49,383.68
2016,2,3,10,15,922.5,75.0,5.35,9.0,550.0,528.63,435.35
2016,2,3,10,30,939.0,77.0,5.3,9.0,591.0,586.26,485.15
2016,2,3,10,45,954.0,77.5,5.25,9.5,625.5,640.68,530.07
2016,2,3,11,0,969.0,78.0,5.2,10.0,660.0,693.82,572.65
2016,2,3,11,15,976.5,79.0,5.15,10.5,686.0,740.91,609.3
2016,2,3,11,30,984.0,80.0,5.1,11.0,712.0,785.58,641.17
2016,2,3,11,45,988.0,81.0,5.05,11.5,729.5,825.01,668.54
2016,2,3,12,0,992.0,82.0,5.0,12.0,747.0,861.34,693.33
2016,2,3,12,15,994.0,82.5,4.95,12.0,756.0,892.27,715.27
2016,2,3,12,30,996.0,83.0,4.9,12.0,765.0,919.68,734.6
2016,2,3,12,45,994.0,83.5,4.9,12.5,764.0,940.06,747.79
2016,2,3,13,0,992.0,84.0,4.9,13.0,763.0,956.55,758.27
2016,2,3,13,15,989.5,83.5,4.85,13.0,754.0,967.52,765.96
2016,2,3,13,30,987.0,83.0,4.8,13.0,745.0,974.5,770.96
2016,2,3,13,45,980.0,83.0,4.8,13.0,726.5,974.06,771.24
2016,2,3,14,0,973.0,83.0,4.8,13.0,708.0,969.63,768.89
2016,2,3,14,15,964.5,82.0,4.75,13.0,681.5,958.79,761.7
2016,2,3,14,30,956.0,81.0,4.7,13.0,655.0,944.16,751.97
2016,2,3,14,45,942.0,80.0,4.7,13.0,620.5,921.09,736.64
2016,2,3,15,0,928.0,79.0,4.7,13.0,586.0,894.69,718.94
2016,2,3,15,15,911.5,76.5,4.55,12.5,545.0,861.25,696.29
2016,2,3,15,30,895.0,74.0,4.4,12.0,504.0,825.05,671.44
2016,2,3,15,45,872.5,71.0,4.3,12.0,457.0,787.66,644.54
2016,2,3,16,0,850.0,68.0,4.2,12.0,410.0,741.47,610.58
2016,2,3,16,15,816.0,64.0,3.7,11.0,359.0,684.17,568.15
2016,2,3,16,30,782.0,60.0,3.2,10.0,308.0,626.47,524.3
2016,2,3,16,45,730.0,54.5,2.75,9.5,254.5,555.41,466.08
2016,2,3,17,0,678.0,49.0,2.3,9.0,201.0,486.31,406.7
2016,2,3,17,15,590.0,41.5,2.25,8.0,148.5,397.52,330.45
2016,2,3,17,30,502.0,34.0,2.2,7.0,96.0,315.05,255.11
2016,2,3,17,45,329.5,22.0,2.15,6.5,54.5,199.66,122.66
2016,2,3,18,0,157.0,10.0,2.1,6.0,13.0,73.03,0.0
2016,2,3,18,15,78.5,5.0,2.2,6.0,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,15,111.0,5.5,1.7,0.5,8.0,0.0,0.0
2016,2,4,7,30,222.0,11.0,2.0,1.0,16.0,10.48,0.0
2016,2,4,7,45,388.0,22.0,2.3,2.0,60.0,18.92,8.4
2016,2,4,8,0,554.0,33.0,2.6,3.0,104.0,27.81,19.37
2016,2,4,8,15,637.5,40.0,2.55,4.0,157.5,50.35,26.33
2016,2,4,8,30,721.0,47.0,2.5,5.0,211.0,105.18,56.5
2016,2,4,8,45,770.0,52.0,2.45,6.0,265.5,162.82,101.2
2016,2,4,9,0,819.0,57.0,2.4,7.0,320.0,225.77,156.08
2016,2,4,9,15,851.0,60.5,2.55,7.5,372.0,287.64,213.18
2016,2,4,9,30,883.0,64.0,2.7,8.0,424.0,353.27,273.43
2016,2,4,9,45,904.5,67.0,2.85,9.0,471.5,415.01,329.03
2016,2,4,10,0,926.0,70.0,3.0,10.0,519.0,477.38,383.35
2016,2,4,10,15,942.0,72.0,3.0,10.0,560.0,536.38,434.37
2016,2,4,10,30,958.0,74.0,3.0,10.0,601.0,594.78,483.34
2016,2,4,10,45,968.5,75.5,3.0,10.5,635.0,648.56,526.35
2016,2,4,11,0,979.0,77.0,3.0,11.0,669.0,700.65,566.7
2016,2,4,11,15,986.5,78.5,3.0,11.0,695.5,748.76,603.98
2016,2,4,11,30,994.0,80.0,3.0,11.0,722.0,794.44,636.57
2016,2,4,11,45,989.0,85.0,3.05,11.5,738.0,831.91,662.0
2016,2,4,12,0,984.0,90.0,3.1,12.0,754.0,865.75,684.69
2016,2,4,12,15,986.5,90.5,3.1,12.0,763.0,897.01,706.39
2016,2,4,12,30,989.0,91.0,3.1,12.0,772.0,924.8,725.62
2016,2,4,12,45,990.0,90.5,3.1,12.5,772.0,946.6,739.32
2016,2,4,13,0,991.0,90.0,3.1,13.0,772.0,964.62,750.46
2016,2,4,13,15,988.5,89.5,3.0,13.0,763.0,975.69,757.45
2016,2,4,13,30,986.0,89.0,2.9,13.0,754.0,982.76,761.84
2016,2,4,13,45,982.5,87.5,2.85,13.0,736.0,983.78,762.66
2016,2,4,14,0,979.0,86.0,2.8,13.0,718.0,980.78,760.93
2016,2,4,14,15,970.5,84.5,2.7,13.0,691.5,969.36,753.11
2016,2,4,14,30,962.0,83.0,2.6,13.0,665.0,954.1,742.85
2016,2,4,14,45,943.5,83.5,2.55,13.0,629.0,928.85,726.23
2016,2,4,15,0,925.0,84.0,2.5,13.0,593.0,900.41,707.48
2016,2,4,15,15,908.0,81.5,2.3,12.5,551.5,866.64,684.86
2016,2,4,15,30,891.0,79.0,2.1,12.0,510.0,837.01,665.08
2016,2,4,15,45,866.5,76.0,1.95,12.0,462.5,791.2,632.59
2016,2,4,16,0,842.0,73.0,1.8,12.0,415.0,743.57,598.47
2016,2,4,16,15,806.5,69.0,1.55,11.0,363.5,685.3,556.96
2016,2,4,16,30,771.0,65.0,1.3,10.0,312.0,626.7,513.94
2016,2,4,16,45,718.0,59.0,1.1,9.5,258.0,554.56,456.9
2016,2,4,17,0,665.0,53.0,0.9,9.0,204.0,484.42,398.77
2016,2,4,17,15,575.5,45.0,0.95,8.0,151.0,399.99,328.44
2016,2,4,17,30,486.0,37.0,1.0,7.0,98.0,317.69,255.49
2016,2,4,17,45,316.5,24.0,1.1,6.5,56.0,197.74,127.77
2016,2,4,18,0,147.0,11.0,1.2,6.0,14.0,70.2,0.0
2016,2,4,18,15,73.5,5.5,1.2,5.5,7.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,5,7,15,84.0,6.0,1.2,1.0,8.0,0.0,0.0
2016,2,5,7,30,168.0,12.0,1.4,2.0,16.0,11.44,0.0
2016,2,5,7,45,332.0,24.5,1.65,3.0,59.0,19.57,9.3
2016,2,5,8,0,496.0,37.0,1.9,4.0,102.0,28.93,20.36
2016,2,5,8,15,581.5,45.0,1.9,4.5,154.5,51.2,27.86
2016,2,5,8,30,667.0,53.0,1.9,5.0,207.0,106.59,59.88
2016,2,5,8,45,714.5,59.5,1.9,6.0,260.0,162.25,103.15
2016,2,5,9,0,762.0,66.0,1.9,7.0,313.0,223.15,156.0
2016,2,5,9,15,795.5,70.0,2.35,8.0,364.0,282.75,210.43
2016,2,5,9,30,829.0,74.0,2.8,9.0,415.0,345.18,267.25
2016,2,5,9,45,847.5,78.5,3.25,10.0,460.0,404.86,321.11
2016,2,5,10,0,866.0,83.0,3.7,11.0,505.0,465.03,373.85
2016,2,5,10,15,882.5,86.0,3.7,11.5,545.5,522.92,423.14
2016,2,5,10,30,899.0,89.0,3.7,12.0,586.0,580.47,470.52
2016,2,5,10,45,907.0,92.0,3.75,12.5,619.0,630.95,511.13
2016,2,5,11,0,915.0,95.0,3.8,13.0,652.0,680.55,549.85
2016,2,5,11,15,923.5,96.5,3.75,13.0,678.0,726.97,585.9
2016,2,5,11,30,932.0,98.0,3.7,13.0,704.0,771.21,618.32
2016,2,5,11,45,935.0,100.0,3.7,13.5,721.0,809.47,644.36
2016,2,5,12,0,938.0,102.0,3.7,14.0,738.0,844.76,668.04
2016,2,5,12,15,940.0,102.5,3.6,14.0,746.5,874.53,688.3
2016,2,5,12,30,942.0,103.0,3.5,14.0,755.0,900.96,706.12
2016,2,5,12,45,846.0,134.0,3.45,14.5,719.5,880.01,689.28
2016,2,5,13,0,750.0,165.0,3.4,15.0,684.0,850.89,667.16
2016,2,5,13,15,841.5,134.0,3.3,15.0,710.0,905.0,705.53
2016,2,5,13,30,933.0,103.0,3.2,15.0,736.0,953.78,739.03
2016,2,5,13,45,926.0,102.5,3.15,15.0,718.0,952.75,738.1
2016,2,5,14,0,919.0,102.0,3.1,15.0,700.0,947.92,735.15
2016,2,5,14,15,910.0,100.5,3.0,15.0,673.5,936.44,727.36
2016,2,5,14,30,901.0,99.0,2.9,15.0,647.0,928.95,722.58
2016,2,5,14,45,879.5,100.5,2.85,15.0,611.5,902.97,705.3
2016,2,5,15,0,858.0,102.0,2.8,15.0,576.0,873.94,686.04
2016,2,5,15,15,839.0,98.5,2.6,14.5,535.5,838.42,662.23
2016,2,5,15,30,820.0,95.0,2.4,14.0,495.0,800.34,636.41
2016,2,5,15,45,789.5,92.5,2.25,14.0,448.0,752.05,602.06
2016,2,5,16,0,759.0,90.0,2.1,14.0,401.0,707.37,569.97
2016,2,5,16,15,720.5,84.5,1.8,13.0,350.5,647.93,527.12
2016,2,5,16,30,682.0,79.0,1.5,12.0,300.0,588.68,482.42
2016,2,5,16,45,617.0,72.5,1.25,11.0,246.5,511.71,421.77
2016,2,5,17,0,552.0,66.0,1.0,10.0,193.0,437.97,361.35
2016,2,5,17,15,461.5,55.0,1.05,9.5,142.5,348.95,286.87
2016,2,5,17,30,371.0,44.0,1.1,9.0,92.0,267.05,214.7
2016,2,5,17,45,185.5,28.5,1.2,8.5,52.5,144.03,95.72
2016,2,5,18,0,0.0,13.0,1.3,8.0,13.0,12.39,0.0
2016,2,5,18,15,0.0,6.5,1.3,7.5,6.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,7,15,90.5,6.5,4.05,3.5,9.0,0.0,0.0
2016,2,6,7,30,181.0,13.0,4.3,4.0,18.0,12.39,0.0
2016,2,6,7,45,339.5,25.0,4.55,5.0,60.5,19.93,9.84
2016,2,6,8,0,498.0,37.0,4.8,6.0,103.0,28.8,20.06
2016,2,6,8,15,584.0,45.0,5.25,6.5,156.0,51.65,27.69
2016,2,6,8,30,670.0,53.0,5.7,7.0,209.0,107.37,59.98
2016,2,6,8,45,717.0,59.5,6.2,8.0,262.5,163.25,103.67
2016,2,6,9,0,764.0,66.0,6.7,9.0,316.0,224.32,157.25
2016,2,6,9,15,798.5,70.0,6.9,9.5,367.5,284.41,212.98
2016,2,6,9,30,833.0,74.0,7.1,10.0,419.0,347.47,271.53
2016,2,6,9,45,858.0,77.0,7.35,10.5,466.0,408.49,327.88
2016,2,6,10,0,883.0,80.0,7.6,11.0,513.0,470.67,383.95
2016,2,6,10,15,900.0,82.5,7.6,11.5,554.5,529.03,435.28
2016,2,6,10,30,917.0,85.0,7.6,12.0,596.0,586.73,484.58
2016,2,6,10,45,929.0,86.5,7.65,12.5,630.0,639.79,528.91
2016,2,6,11,0,941.0,88.0,7.7,13.0,664.0,691.39,570.92
2016,2,6,11,15,949.0,89.5,7.6,13.0,690.0,738.56,609.23
2016,2,6,11,30,957.0,91.0,7.5,13.0,716.0,783.43,643.28
2016,2,6,11,45,966.0,90.0,7.45,13.0,735.0,823.87,673.52
2016,2,6,12,0,975.0,89.0,7.4,13.0,754.0,861.57,701.53
2016,2,6,12,15,977.5,89.5,7.25,13.0,763.0,892.71,724.08
2016,2,6,12,30,980.0,90.0,7.1,13.0,772.0,920.39,743.97
2016,2,6,12,45,980.5,89.5,7.0,13.5,772.0,941.67,757.85
2016,2,6,13,0,981.0,89.0,6.9,14.0,772.0,959.18,768.96
2016,2,6,13,15,978.5,89.0,6.75,14.0,763.0,970.74,776.96
2016,2,6,13,30,976.0,89.0,6.6,14.0,754.0,978.35,782.19
2016,2,6,13,45,971.0,88.0,6.45,14.0,736.0,978.6,782.16
2016,2,6,14,0,966.0,87.0,6.3,14.0,718.0,974.86,779.39
2016,2,6,14,15,958.0,85.5,6.15,14.0,692.0,963.93,771.52
2016,2,6,14,30,950.0,84.0,6.0,14.0,666.0,949.2,761.04
2016,2,6,14,45,934.5,84.0,5.9,14.0,631.0,926.03,744.77
2016,2,6,15,0,919.0,84.0,5.8,14.0,596.0,899.6,726.2
2016,2,6,15,15,902.5,81.5,5.6,13.5,555.0,866.25,703.27
2016,2,6,15,30,886.0,79.0,5.4,13.0,514.0,837.1,683.43
2016,2,6,15,45,862.5,76.0,5.2,13.0,467.0,792.07,650.03
2016,2,6,16,0,839.0,73.0,5.0,13.0,420.0,745.17,614.91
2016,2,6,16,15,805.0,69.0,4.45,12.0,368.5,687.88,571.73
2016,2,6,16,30,771.0,65.0,3.9,11.0,317.0,630.18,527.47
2016,2,6,16,45,720.0,59.5,3.4,10.5,263.5,559.65,469.98
2016,2,6,17,0,669.0,54.0,2.9,10.0,210.0,490.92,411.27
2016,2,6,17,15,584.0,46.0,2.65,9.0,157.0,408.23,339.76
2016,2,6,17,30,499.0,38.0,2.4,8.0,104.0,327.36,266.46
2016,2,6,17,45,341.5,25.5,2.2,7.5,61.0,214.47,150.01
2016,2,6,18,0,184.0,13.0,2.0,7.0,18.0,87.77,0.0
2016,2,6,18,15,92.0,6.5,1.95,6.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,7,15,67.0,7.5,1.3,2.5,9.5,0.0,0.0
2016,2,7,7,30,134.0,15.0,1.5,3.0,19.0,14.3,0.0
2016,2,7,7,45,292.5,29.0,1.7,3.5,61.5,23.63,13.28
2016,2,7,8,0,451.0,43.0,1.9,4.0,104.0,34.23,25.22
2016,2,7,8,15,538.5,52.0,1.9,4.5,156.5,57.06,33.33
2016,2,7,8,30,626.0,61.0,1.9,5.0,209.0,108.69,63.24
2016,2,7,8,45,689.0,65.5,1.95,6.0,264.0,162.96,104.97
2016,2,7,9,0,752.0,70.0,2.0,7.0,319.0,226.39,159.36
2016,2,7,9,15,787.0,74.5,2.2,8.0,370.5,286.53,213.91
2016,2,7,9,30,822.0,79.0,2.4,9.0,422.0,349.74,270.84
2016,2,7,9,45,849.5,81.0,2.6,10.0,469.5,410.29,324.64
2016,2,7,10,0,877.0,83.0,2.8,11.0,517.0,472.28,378.01
2016,2,7,10,15,894.0,85.5,2.95,11.5,558.0,530.69,427.55
2016,2,7,10,30,911.0,88.0,3.1,12.0,599.0,587.97,474.72
2016,2,7,10,45,924.0,89.5,3.3,13.0,633.5,641.47,516.85
2016,2,7,11,0,937.0,91.0,3.5,14.0,668.0,693.6,556.67
2016,2,7,11,15,945.0,92.5,3.65,14.0,694.0,740.72,593.64
2016,2,7,11,30,953.0,94.0,3.8,14.0,720.0,785.56,626.64
2016,2,7,11,45,954.5,96.5,4.0,14.5,737.0,824.05,653.58
2016,2,7,12,0,956.0,99.0,4.2,15.0,754.0,859.42,678.14
2016,2,7,12,15,958.5,99.5,4.3,15.5,763.0,890.19,698.93
2016,2,7,12,30,961.0,100.0,4.4,16.0,772.0,917.56,717.46
2016,2,7,12,45,961.5,99.5,4.5,16.5,772.0,938.62,731.56
2016,2,7,13,0,962.0,99.0,4.6,17.0,772.0,955.96,743.16
2016,2,7,13,15,959.0,98.5,4.55,17.0,762.5,966.42,750.25
2016,2,7,13,30,956.0,98.0,4.5,17.0,753.0,972.96,754.79
2016,2,7,13,45,952.0,96.5,4.5,17.0,735.5,973.56,755.78
2016,2,7,14,0,948.0,95.0,4.5,17.0,718.0,970.23,754.24
2016,2,7,14,15,939.5,93.5,4.4,17.0,691.5,959.01,746.47
2016,2,7,14,30,931.0,92.0,4.3,17.0,665.0,944.04,736.36
2016,2,7,14,45,919.5,89.5,4.2,17.0,631.0,921.65,721.36
2016,2,7,15,0,908.0,87.0,4.1,17.0,597.0,895.89,704.07
2016,2,7,15,15,891.0,84.5,3.8,16.5,555.5,869.51,686.63
2016,2,7,15,30,874.0,82.0,3.5,16.0,514.0,833.0,661.72
2016,2,7,15,45,849.5,79.0,3.25,16.0,467.0,787.41,629.03
2016,2,7,16,0,825.0,76.0,3.0,16.0,420.0,740.04,594.7
2016,2,7,16,15,790.5,71.5,2.6,15.0,368.5,682.13,553.19
2016,2,7,16,30,756.0,67.0,2.2,14.0,317.0,623.87,510.24
2016,2,7,16,45,704.0,61.5,1.85,13.0,263.5,553.09,454.98
2016,2,7,17,0,652.0,56.0,1.5,12.0,210.0,489.27,402.25
2016,2,7,17,15,567.5,47.5,1.5,11.5,157.0,401.93,329.15
2016,2,7,17,30,483.0,39.0,1.5,11.0,104.0,321.21,257.9
2016,2,7,17,45,327.0,26.5,1.55,10.5,61.5,210.68,149.18
2016,2,7,18,0,171.0,14.0,1.6,10.0,19.0,83.68,0.0
2016,2,7,18,15,85.5,7.0,1.6,9.5,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.45,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,7,15,123.5,7.0,4.25,4.5,11.0,0.0,0.0
2016,2,8,7,30,247.0,14.0,4.3,5.0,22.0,13.34,0.0
2016,2,8,7,45,404.0,24.5,4.4,5.5,67.0,21.02,11.35
2016,2,8,8,0,561.0,35.0,4.5,6.0,112.0,29.27,20.58
2016,2,8,8,15,640.5,41.5,4.8,7.0,166.0,53.67,27.66
2016,2,8,8,30,720.0,48.0,5.1,8.0,220.0,108.42,58.35
2016,2,8,8,45,768.0,52.5,5.4,9.0,274.5,165.86,103.23
2016,2,8,9,0,816.0,57.0,5.7,10.0,329.0,228.51,158.19
2016,2,8,9,15,847.0,60.0,5.8,10.5,381.0,289.9,215.19
2016,2,8,9,30,878.0,63.0,5.9,11.0,433.0,355.1,275.47
2016,2,8,9,45,900.0,65.5,6.0,11.5,480.0,416.67,331.98
2016,2,8,10,0,922.0,68.0,6.1,12.0,527.0,478.94,387.59
2016,2,8,10,15,653.5,148.0,6.0,12.0,486.5,474.05,387.65
2016,2,8,10,30,385.0,228.0,5.9,12.0,446.0,433.91,355.77
2016,2,8,10,45,399.0,239.5,5.8,12.5,476.5,474.6,388.65
2016,2,8,11,0,413.0,251.0,5.7,13.0,507.0,515.66,420.96
2016,2,8,11,15,701.0,164.0,5.65,13.5,619.0,654.23,533.78
2016,2,8,11,30,989.0,77.0,5.6,14.0,731.0,795.24,643.19
2016,2,8,11,45,987.0,81.0,5.6,14.5,747.5,833.91,669.58
2016,2,8,12,0,985.0,85.0,5.6,15.0,764.0,869.12,693.68
2016,2,8,12,15,988.0,85.5,5.6,15.0,773.5,901.02,716.58
2016,2,8,12,30,991.0,86.0,5.6,15.0,783.0,929.44,736.95
2016,2,8,12,45,994.0,84.5,5.65,15.0,783.5,952.03,753.45
2016,2,8,13,0,997.0,83.0,5.7,15.0,784.0,970.84,767.38
2016,2,8,13,15,995.0,82.5,5.7,15.0,775.0,982.47,775.96
2016,2,8,13,30,993.0,82.0,5.7,15.0,766.0,990.07,781.84
2016,2,8,13,45,991.0,80.0,5.75,15.5,749.0,991.87,782.57
2016,2,8,14,0,989.0,78.0,5.8,16.0,732.0,989.58,780.56
2016,2,8,14,15,982.0,76.5,5.8,16.0,705.5,979.34,774.2
2016,2,8,14,30,975.0,75.0,5.8,16.0,679.0,965.17,765.18
2016,2,8,14,45,966.5,72.5,5.8,16.0,645.5,944.65,751.67
2016,2,8,15,0,958.0,70.0,5.8,16.0,612.0,920.48,735.58
2016,2,8,15,15,943.5,68.0,5.6,15.5,570.5,888.38,713.9
2016,2,8,15,30,929.0,66.0,5.4,15.0,529.0,853.29,689.91
2016,2,8,15,45,910.0,63.0,5.2,15.0,482.0,810.62,658.73
2016,2,8,16,0,891.0,60.0,5.0,15.0,435.0,765.77,625.63
2016,2,8,16,15,861.0,57.0,4.5,14.0,383.5,711.04,585.24
2016,2,8,16,30,831.0,54.0,4.0,13.0,332.0,655.7,543.62
2016,2,8,16,45,787.0,49.5,3.55,12.5,277.5,594.28,495.16
2016,2,8,17,0,743.0,45.0,3.1,12.0,223.0,528.38,439.46
2016,2,8,17,15,666.0,39.0,2.95,11.0,169.0,443.77,367.5
2016,2,8,17,30,589.0,33.0,2.8,10.0,115.0,364.63,296.24
2016,2,8,17,45,437.5,23.5,2.65,9.0,69.0,253.63,185.51
2016,2,8,18,0,286.0,14.0,2.5,8.0,23.0,131.48,0.0
2016,2,8,18,15,143.0,7.0,2.4,7.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,9,7,15,132.0,7.0,2.8,3.5,11.5,0.0,0.0
2016,2,9,7,30,264.0,14.0,3.0,4.0,23.0,13.34,0.0
2016,2,9,7,45,416.0,24.0,3.25,5.0,68.5,20.38,11.15
2016,2,9,8,0,568.0,34.0,3.5,6.0,114.0,28.15,19.64
2016,2,9,8,15,645.5,40.0,3.25,7.0,167.5,52.99,26.64
2016,2,9,8,30,723.0,46.0,3.0,8.0,221.0,107.55,57.32
2016,2,9,8,45,769.5,50.5,2.8,9.0,275.5,165.07,102.21
2016,2,9,9,0,816.0,55.0,2.6,10.0,330.0,227.59,156.62
2016,2,9,9,15,846.0,58.0,2.85,11.0,381.0,290.54,213.88
2016,2,9,9,30,876.0,61.0,3.1,12.0,432.0,353.74,271.1
2016,2,9,9,45,896.5,63.5,3.4,13.0,479.0,414.69,325.51
2016,2,9,10,0,917.0,66.0,3.7,14.0,526.0,476.18,378.66
2016,2,9,10,15,931.5,68.0,3.8,14.5,566.5,534.42,427.98
2016,2,9,10,30,946.0,70.0,3.9,15.0,607.0,591.95,475.13
2016,2,9,10,45,955.5,71.5,4.0,16.0,640.5,644.99,516.46
2016,2,9,11,0,965.0,73.0,4.1,17.0,674.0,696.27,555.09
2016,2,9,11,15,971.5,74.5,4.1,17.0,700.0,743.51,590.75
2016,2,9,11,30,978.0,76.0,4.1,17.0,726.0,788.26,622.53
2016,2,9,11,45,972.0,82.0,4.2,17.5,742.0,825.71,647.98
2016,2,9,12,0,966.0,88.0,4.3,18.0,758.0,859.51,670.69
2016,2,9,12,15,968.0,88.5,4.3,18.0,766.5,890.13,691.92
2016,2,9,12,30,970.0,89.0,4.3,18.0,775.0,917.31,710.71
2016,2,9,12,45,970.0,88.5,4.3,18.5,774.5,938.07,723.68
2016,2,9,13,0,970.0,88.0,4.3,19.0,774.0,955.07,734.1
2016,2,9,13,15,967.5,87.5,4.2,19.0,765.0,965.99,741.28
2016,2,9,13,30,965.0,87.0,4.1,19.0,756.0,972.96,745.89
2016,2,9,13,45,960.5,86.0,4.1,19.5,738.5,973.6,745.47
2016,2,9,14,0,956.0,85.0,4.1,20.0,721.0,970.29,742.54
2016,2,9,14,15,948.0,83.5,4.05,20.0,694.5,959.34,735.65
2016,2,9,14,30,940.0,82.0,4.0,20.0,668.0,944.59,726.33
2016,2,9,14,45,925.5,81.5,3.95,20.0,633.5,921.66,711.44
2016,2,9,15,0,911.0,81.0,3.9,20.0,599.0,895.45,694.35
2016,2,9,15,15,894.5,78.5,3.45,19.5,558.0,862.04,671.25
2016,2,9,15,30,878.0,76.0,3.0,19.0,517.0,825.89,645.99
2016,2,9,15,45,857.5,72.5,2.65,19.0,471.0,789.6,619.77
2016,2,9,16,0,837.0,69.0,2.3,19.0,425.0,744.3,586.74
2016,2,9,16,15,804.0,65.5,2.0,18.0,373.5,688.16,547.73
2016,2,9,16,30,771.0,62.0,1.7,17.0,322.0,631.58,507.28
2016,2,9,16,45,725.5,56.5,1.45,16.0,269.0,564.32,456.77
2016,2,9,17,0,680.0,51.0,1.2,15.0,216.0,498.57,404.21
2016,2,9,17,15,600.0,44.0,1.2,14.0,163.5,413.49,335.05
2016,2,9,17,30,520.0,37.0,1.2,13.0,111.0,339.65,270.92
2016,2,9,17,45,374.0,25.5,1.3,12.5,67.0,232.46,169.62
2016,2,9,18,0,228.0,14.0,1.4,12.0,23.0,107.89,0.0
2016,2,9,18,15,114.0,7.0,1.35,12.0,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,7,15,116.0,7.5,1.5,4.5,12.0,0.0,0.0
2016,2,10,7,30,232.0,15.0,1.7,5.0,24.0,14.3,0.0
2016,2,10,7,45,380.5,26.0,1.9,6.0,68.5,20.4,11.36
2016,2,10,8,0,529.0,37.0,2.1,7.0,113.0,30.92,22.09
2016,2,10,8,15,608.0,44.0,2.0,7.5,166.5,56.16,29.8
2016,2,10,8,30,687.0,51.0,1.9,8.0,220.0,109.61,60.46
2016,2,10,8,45,735.5,56.0,1.85,9.0,274.0,165.84,104.26
2016,2,10,9,0,784.0,61.0,1.8,10.0,328.0,227.39,157.43
2016,2,10,9,15,816.0,64.5,2.1,11.0,379.0,287.92,212.19
2016,2,10,9,30,848.0,68.0,2.4,12.0,430.0,351.08,268.89
2016,2,10,9,45,869.5,71.0,2.75,13.5,477.0,412.88,322.97
2016,2,10,10,0,891.0,74.0,3.1,15.0,524.0,474.05,374.74
2016,2,10,10,15,907.0,76.0,3.1,15.5,565.0,531.87,422.9
2016,2,10,10,30,923.0,78.0,3.1,16.0,606.0,589.19,468.99
2016,2,10,10,45,933.5,80.0,3.1,16.5,640.0,642.42,510.49
2016,2,10,11,0,944.0,82.0,3.1,17.0,674.0,694.06,549.48
2016,2,10,11,15,951.5,83.0,3.05,17.5,700.0,740.75,583.14
2016,2,10,11,30,959.0,84.0,3.0,18.0,726.0,785.07,612.62
2016,2,10,11,45,963.5,85.0,3.0,18.5,743.5,824.53,638.52
2016,2,10,12,0,968.0,86.0,3.0,19.0,761.0,861.0,662.08
2016,2,10,12,15,970.0,86.5,3.0,19.0,770.0,891.71,682.77
2016,2,10,12,30,972.0,87.0,3.0,19.0,779.0,918.96,701.08
2016,2,10,12,45,971.0,87.5,3.0,19.5,778.5,940.03,713.86
2016,2,10,13,0,970.0,88.0,3.0,20.0,778.0,957.29,724.14
2016,2,10,13,15,968.0,87.5,3.0,20.0,769.5,968.68,731.96
2016,2,10,13,30,966.0,87.0,3.0,20.0,761.0,976.12,737.32
2016,2,10,13,45,960.0,86.5,3.0,20.5,743.0,975.99,736.35
2016,2,10,14,0,954.0,86.0,3.0,21.0,725.0,971.9,732.96
2016,2,10,14,15,946.5,85.0,3.0,21.0,699.0,961.99,727.25
2016,2,10,14,30,939.0,84.0,3.0,21.0,673.0,948.29,719.16
2016,2,10,14,45,927.5,82.5,3.0,21.0,639.0,926.8,705.88
2016,2,10,15,0,916.0,81.0,3.0,21.0,605.0,901.9,690.36
2016,2,10,15,15,900.0,78.5,2.75,20.5,564.5,868.76,668.61
2016,2,10,15,30,884.0,76.0,2.5,20.0,524.0,832.83,644.8
2016,2,10,15,45,861.5,73.5,2.3,20.0,477.0,795.97,619.29
2016,2,10,16,0,839.0,71.0,2.1,20.0,430.0,750.18,587.14
2016,2,10,16,15,807.5,67.0,1.95,19.0,379.0,694.33,549.68
2016,2,10,16,30,776.0,63.0,1.8,18.0,328.0,637.92,510.64
2016,2,10,16,45,727.0,58.0,1.7,17.0,274.0,568.61,459.8
2016,2,10,17,0,678.0,53.0,1.6,16.0,220.0,501.02,406.79
2016,2,10,17,15,599.0,45.5,1.7,15.0,167.0,415.76,337.68
2016,2,10,17,30,520.0,38.0,1.8,14.0,114.0,341.76,273.49
2016,2,10,17,45,373.5,26.5,1.9,13.5,69.0,233.92,173.04
2016,2,10,18,0,227.0,15.0,2.0,13.0,24.0,126.12,0.0
2016,2,10,18,15,113.5,7.5,2.1,13.0,12.0,7.15,0.0
2016,2,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,7,15,124.5,8.0,3.4,8.5,13.0,7.63,0.0
2016,2,11,7,30,249.0,16.0,3.5,9.0,26.0,12.93,0.0
2016,2,11,7,45,397.0,27.0,3.65,10.0,72.5,21.22,11.97
2016,2,11,8,0,545.0,38.0,3.8,11.0,119.0,31.78,22.48
2016,2,11,8,15,623.0,45.0,3.75,12.0,173.0,58.22,30.31
2016,2,11,8,30,701.0,52.0,3.7,13.0,227.0,112.66,61.23
2016,2,11,8,45,749.5,57.0,3.7,14.0,281.5,169.88,105.37
2016,2,11,9,0,798.0,62.0,3.7,15.0,336.0,232.42,158.93
2016,2,11,9,15,829.5,65.5,3.9,16.0,388.0,293.77,213.86
2016,2,11,9,30,861.0,69.0,4.1,17.0,440.0,357.68,270.59
2016,2,11,9,45,883.0,71.5,4.35,18.0,487.5,420.06,325.15
2016,2,11,10,0,905.0,74.0,4.6,19.0,535.0,481.8,377.64
2016,2,11,10,15,920.5,76.0,4.65,19.5,576.0,540.21,426.27
2016,2,11,10,30,936.0,78.0,4.7,20.0,617.0,598.02,472.88
2016,2,11,10,45,947.0,79.5,4.8,21.0,651.0,651.74,514.17
2016,2,11,11,0,958.0,81.0,4.9,22.0,685.0,703.87,552.95
2016,2,11,11,15,965.5,82.0,4.9,22.0,711.5,751.2,588.37
2016,2,11,11,30,973.0,83.0,4.9,22.0,738.0,796.12,619.97
2016,2,11,11,45,969.5,88.0,4.95,22.5,754.0,834.33,645.54
2016,2,11,12,0,966.0,93.0,5.0,23.0,770.0,869.03,668.47
2016,2,11,12,15,968.0,93.0,4.95,23.0,778.5,899.27,688.88
2016,2,11,12,30,970.0,93.0,4.9,23.0,787.0,926.03,706.85
2016,2,11,12,45,968.5,93.5,4.85,23.5,786.5,946.72,719.18
2016,2,11,13,0,967.0,94.0,4.8,24.0,786.0,963.59,728.93
2016,2,11,13,15,964.0,94.0,4.7,24.0,777.0,974.69,735.89
2016,2,11,13,30,961.0,94.0,4.6,24.0,768.0,981.84,740.3
2016,2,11,13,45,954.0,93.5,4.55,24.5,749.5,980.85,738.26
2016,2,11,14,0,947.0,93.0,4.5,25.0,731.0,975.91,733.89
2016,2,11,14,15,938.5,92.0,4.35,24.5,704.0,965.18,728.19
2016,2,11,14,30,930.0,91.0,4.2,24.0,677.0,950.69,720.07
2016,2,11,14,45,917.5,89.0,4.05,24.0,643.0,927.86,704.94
2016,2,11,15,0,905.0,87.0,3.9,24.0,609.0,901.67,687.62
2016,2,11,15,15,888.0,84.5,3.45,23.5,567.5,875.18,669.76
2016,2,11,15,30,871.0,82.0,3.0,23.0,526.0,838.48,644.56
2016,2,11,15,45,845.5,79.5,2.6,23.0,479.0,792.45,611.63
2016,2,11,16,0,820.0,77.0,2.2,23.0,432.0,744.7,577.15
