Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,16,15,787.0,73.0,2.05,21.5,380.5,688.23,540.67
2016,2,11,16,30,754.0,69.0,1.9,20.0,329.0,631.31,502.53
2016,2,11,16,45,702.5,63.5,1.75,19.0,275.0,560.35,450.24
2016,2,11,17,0,651.0,58.0,1.6,18.0,221.0,496.14,399.9
2016,2,11,17,15,571.0,49.5,1.65,17.0,167.5,410.52,331.0
2016,2,11,17,30,491.0,41.0,1.7,16.0,114.0,331.12,263.43
2016,2,11,17,45,348.0,28.5,1.8,15.5,69.5,224.8,166.88
2016,2,11,18,0,205.0,16.0,1.9,15.0,25.0,119.16,0.0
2016,2,11,18,15,102.5,8.0,1.95,15.0,12.5,7.63,0.0
2016,2,11,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,12,7,15,89.0,8.5,1.7,8.5,12.5,8.1,0.0
2016,2,12,7,30,178.0,17.0,1.9,9.0,25.0,13.74,0.0
2016,2,12,7,45,323.5,30.5,2.1,10.0,69.5,24.3,14.75
2016,2,12,8,0,469.0,44.0,2.3,11.0,114.0,34.27,24.74
2016,2,12,8,15,550.0,52.5,2.1,12.0,167.0,60.32,33.39
2016,2,12,8,30,631.0,61.0,1.9,13.0,220.0,112.35,63.72
2016,2,12,8,45,684.5,67.0,1.7,14.0,274.5,167.48,105.93
2016,2,12,9,0,738.0,73.0,1.5,15.0,329.0,230.81,159.04
2016,2,12,9,15,771.5,77.5,1.45,16.0,380.5,290.3,210.97
2016,2,12,9,30,805.0,82.0,1.4,17.0,432.0,352.72,264.6
2016,2,12,9,45,829.5,85.0,1.4,18.0,479.0,412.7,315.08
2016,2,12,10,0,854.0,88.0,1.4,19.0,526.0,473.86,364.58
2016,2,12,10,15,870.5,90.5,1.3,19.5,566.5,531.36,409.66
2016,2,12,10,30,887.0,93.0,1.2,20.0,607.0,588.54,452.53
2016,2,12,10,45,899.0,95.0,1.15,20.5,641.0,640.5,490.3
2016,2,12,11,0,911.0,97.0,1.1,21.0,675.0,691.87,526.22
2016,2,12,11,15,919.0,98.5,1.15,21.5,701.0,738.34,558.61
2016,2,12,11,30,927.0,100.0,1.2,22.0,727.0,782.59,587.03
2016,2,12,11,45,936.0,99.0,1.3,23.0,745.5,822.53,611.63
2016,2,12,12,0,945.0,98.0,1.4,24.0,764.0,859.82,634.22
2016,2,12,12,15,947.0,98.5,1.5,24.0,772.5,890.1,654.56
2016,2,12,12,30,949.0,99.0,1.6,24.0,781.0,916.98,672.8
2016,2,12,12,45,947.5,99.5,1.7,24.5,780.5,937.31,685.57
2016,2,12,13,0,946.0,100.0,1.8,25.0,780.0,953.9,696.06
2016,2,12,13,15,943.0,99.5,1.85,25.0,771.0,964.24,703.4
2016,2,12,13,30,940.0,99.0,1.9,25.0,762.0,970.71,708.48
2016,2,12,13,45,933.0,98.5,2.0,25.0,743.5,969.65,709.49
2016,2,12,14,0,926.0,98.0,2.1,25.0,725.0,964.73,708.18
2016,2,12,14,15,917.5,96.5,2.15,24.5,698.5,953.51,703.73
2016,2,12,14,30,909.0,95.0,2.2,24.0,672.0,938.61,696.99
2016,2,12,14,45,886.5,96.5,2.3,24.0,636.0,918.91,686.26
2016,2,12,15,0,864.0,98.0,2.4,24.0,600.0,888.54,668.32
2016,2,12,15,15,846.0,95.5,2.3,23.5,559.0,854.53,647.4
2016,2,12,15,30,828.0,93.0,2.2,23.0,518.0,817.89,624.51
2016,2,12,15,45,802.0,89.5,2.15,23.0,471.0,771.28,593.57
2016,2,12,16,0,776.0,86.0,2.1,23.0,424.0,723.07,561.1
2016,2,12,16,15,741.0,81.0,1.9,22.0,373.0,669.41,525.1
2016,2,12,16,30,706.0,76.0,1.7,21.0,322.0,611.75,485.06
2016,2,12,16,45,653.0,70.0,1.55,20.0,269.0,541.28,432.77
2016,2,12,17,0,600.0,64.0,1.4,19.0,216.0,473.18,379.89
2016,2,12,17,15,520.0,54.5,1.45,18.0,164.0,388.36,312.12
2016,2,12,17,30,440.0,45.0,1.5,17.0,112.0,309.76,245.86
2016,2,12,17,45,304.0,31.0,1.55,16.0,68.5,207.27,154.82
2016,2,12,18,0,168.0,17.0,1.6,15.0,25.0,105.84,0.0
2016,2,12,18,15,84.0,8.5,1.65,15.0,12.5,39.1,0.0
2016,2,12,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,7,15,53.0,9.0,1.95,8.5,11.5,8.58,0.0
2016,2,13,7,30,106.0,18.0,2.0,9.0,23.0,14.21,0.0
2016,2,13,7,45,229.5,35.5,2.1,10.0,65.0,27.69,17.79
2016,2,13,8,0,353.0,53.0,2.2,11.0,107.0,40.63,30.41
2016,2,13,8,15,432.5,65.0,2.05,11.5,157.5,68.19,42.61
2016,2,13,8,30,512.0,77.0,1.9,12.0,208.0,116.05,72.02
2016,2,13,8,45,569.0,85.0,1.75,13.0,260.5,166.37,110.5
2016,2,13,9,0,626.0,93.0,1.6,14.0,313.0,223.37,157.93
2016,2,13,9,15,663.0,99.5,1.55,14.5,363.0,279.66,206.99
2016,2,13,9,30,700.0,106.0,1.5,15.0,413.0,339.5,258.57
2016,2,13,9,45,730.0,110.0,1.45,16.0,459.5,397.39,307.03
2016,2,13,10,0,760.0,114.0,1.4,17.0,506.0,457.31,355.31
2016,2,13,10,15,779.0,117.5,1.6,17.5,546.5,512.86,400.39
2016,2,13,10,30,798.0,121.0,1.8,18.0,587.0,568.58,444.38
2016,2,13,10,45,814.0,123.0,2.0,19.0,621.0,620.69,483.69
2016,2,13,11,0,830.0,125.0,2.2,20.0,655.0,671.84,521.19
2016,2,13,11,15,839.5,127.0,2.3,20.5,680.5,717.47,554.22
2016,2,13,11,30,849.0,129.0,2.4,21.0,706.0,761.24,585.01
2016,2,13,11,45,882.0,117.0,2.55,21.5,730.0,806.28,615.38
2016,2,13,12,0,915.0,105.0,2.7,22.0,754.0,845.44,641.43
2016,2,13,12,15,917.5,105.5,2.8,22.0,763.0,875.38,661.99
2016,2,13,12,30,920.0,106.0,2.9,22.0,772.0,902.06,680.45
2016,2,13,12,45,631.0,218.5,3.05,22.0,675.0,801.32,610.34
2016,2,13,13,0,342.0,331.0,3.2,22.0,578.0,663.95,507.12
2016,2,13,13,15,630.0,217.5,3.25,22.0,666.5,824.34,630.05
2016,2,13,13,30,918.0,104.0,3.3,22.0,755.0,958.52,722.77
2016,2,13,13,45,639.0,202.0,3.4,22.0,650.5,830.22,634.39
2016,2,13,14,0,360.0,300.0,3.5,22.0,546.0,668.39,513.97
2016,2,13,14,15,384.5,281.5,3.55,22.0,535.0,671.38,518.9
2016,2,13,14,30,409.0,263.0,3.6,22.0,524.0,672.16,521.32
2016,2,13,14,45,635.5,180.0,3.65,22.0,562.0,796.78,617.7
2016,2,13,15,0,862.0,97.0,3.7,22.0,600.0,887.56,682.61
2016,2,13,15,15,844.5,94.5,3.6,21.5,559.5,853.95,660.59
2016,2,13,15,30,827.0,92.0,3.5,21.0,519.0,817.71,637.44
2016,2,13,15,45,802.5,88.5,3.45,21.0,473.0,772.25,606.43
2016,2,13,16,0,778.0,85.0,3.4,21.0,427.0,725.12,573.79
2016,2,13,16,15,744.0,80.5,3.0,20.0,376.5,668.43,534.07
2016,2,13,16,30,710.0,76.0,2.6,19.0,326.0,615.93,496.46
2016,2,13,16,45,659.0,69.5,2.2,18.5,273.0,545.87,441.85
2016,2,13,17,0,608.0,63.0,1.8,18.0,220.0,478.02,386.95
2016,2,13,17,15,529.5,54.5,1.8,17.0,167.5,394.73,319.56
2016,2,13,17,30,451.0,46.0,1.8,16.0,115.0,317.4,253.72
2016,2,13,17,45,316.5,32.5,1.85,15.5,71.5,215.21,162.64
2016,2,13,18,0,182.0,19.0,1.9,15.0,28.0,114.89,0.0
2016,2,13,18,15,91.0,9.5,2.15,15.0,14.0,42.74,0.0
2016,2,13,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,8.0,3.1,11.5,8.0,7.63,0.0
2016,2,14,7,30,0.0,16.0,3.3,12.0,16.0,14.86,0.0
2016,2,14,7,45,28.5,37.0,3.55,13.0,41.5,32.49,21.72
2016,2,14,8,0,57.0,58.0,3.8,14.0,67.0,48.05,36.53
2016,2,14,8,15,72.5,81.0,4.3,14.5,97.0,70.39,52.32
2016,2,14,8,30,88.0,104.0,4.8,15.0,127.0,98.15,74.01
2016,2,14,8,45,96.5,127.0,5.35,16.0,157.5,127.09,97.58
2016,2,14,9,0,105.0,150.0,5.9,17.0,188.0,157.37,122.53
2016,2,14,9,15,112.0,171.5,6.1,17.5,217.0,187.21,147.34
2016,2,14,9,30,119.0,193.0,6.3,18.0,246.0,218.02,172.73
2016,2,14,9,45,180.0,211.5,6.55,19.0,301.0,268.52,212.85
2016,2,14,10,0,241.0,230.0,6.8,20.0,356.0,325.73,258.34
2016,2,14,10,15,239.0,251.0,6.8,20.0,383.5,359.75,286.0
2016,2,14,10,30,237.0,272.0,6.8,20.0,411.0,393.37,312.88
2016,2,14,10,45,119.5,225.0,6.8,20.5,295.0,291.11,230.97
2016,2,14,11,0,2.0,178.0,6.8,21.0,179.0,168.27,130.72
2016,2,14,11,15,3.0,184.0,6.65,21.0,186.0,175.05,136.03
2016,2,14,11,30,4.0,190.0,6.5,21.0,193.0,181.93,141.34
2016,2,14,11,45,88.5,271.0,6.4,21.5,334.5,333.09,262.1
2016,2,14,12,0,173.0,352.0,6.3,22.0,476.0,496.98,388.48
2016,2,14,12,15,313.5,323.5,6.1,22.0,551.0,600.88,469.83
2016,2,14,12,30,454.0,295.0,5.9,22.0,626.0,711.23,554.34
2016,2,14,12,45,342.5,326.0,5.75,22.5,575.5,650.25,504.88
2016,2,14,13,0,231.0,357.0,5.6,23.0,525.0,582.27,450.51
2016,2,14,13,15,284.0,342.0,5.4,23.0,546.0,632.12,488.8
2016,2,14,13,30,337.0,327.0,5.2,23.0,567.0,669.9,517.66
2016,2,14,13,45,364.5,311.0,5.05,23.0,565.5,682.16,527.38
2016,2,14,14,0,392.0,295.0,4.9,23.0,564.0,692.69,535.97
2016,2,14,14,15,405.5,279.0,4.8,23.0,548.5,688.39,533.74
2016,2,14,14,30,419.0,263.0,4.7,23.0,533.0,681.95,530.09
2016,2,14,14,45,619.0,186.5,4.6,23.0,562.5,790.39,614.4
2016,2,14,15,0,819.0,110.0,4.5,23.0,592.0,866.88,669.25
2016,2,14,15,15,528.0,170.5,4.3,22.5,473.5,670.22,526.96
2016,2,14,15,30,237.0,231.0,4.1,22.0,355.0,460.33,364.76
2016,2,14,15,45,286.0,202.5,3.9,22.0,339.0,475.49,379.12
2016,2,14,16,0,335.0,174.0,3.7,22.0,323.0,472.84,379.0
2016,2,14,16,15,313.0,158.0,3.25,21.0,284.5,428.2,345.54
2016,2,14,16,30,291.0,142.0,2.8,20.0,246.0,384.13,311.85
2016,2,14,16,45,269.5,121.5,2.4,19.5,205.5,335.36,273.1
2016,2,14,17,0,248.0,101.0,2.0,19.0,165.0,287.48,233.97
2016,2,14,17,15,211.5,80.0,2.0,18.0,126.0,231.36,187.51
2016,2,14,17,30,175.0,59.0,2.0,17.0,87.0,177.9,141.65
2016,2,14,17,45,87.5,40.0,2.05,16.5,54.0,106.3,78.79
2016,2,14,18,0,0.0,21.0,2.1,16.0,21.0,21.91,0.0
2016,2,14,18,15,0.0,10.5,2.3,16.0,10.5,10.01,0.0
2016,2,14,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,15,7,15,55.5,11.0,2.7,12.5,14.0,10.48,0.0
2016,2,15,7,30,111.0,22.0,3.0,13.0,28.0,17.42,0.0
2016,2,15,7,45,257.0,37.0,3.35,13.5,72.0,28.79,18.72
2016,2,15,8,0,403.0,52.0,3.7,14.0,116.0,41.11,30.52
2016,2,15,8,15,484.0,62.0,3.85,14.5,168.5,68.32,40.39
2016,2,15,8,30,565.0,72.0,4.0,15.0,221.0,118.06,70.56
2016,2,15,8,45,633.5,76.0,4.2,16.0,276.5,170.18,110.09
2016,2,15,9,0,702.0,80.0,4.4,17.0,332.0,230.23,160.22
2016,2,15,9,15,737.5,85.0,4.5,17.5,383.5,289.34,212.63
2016,2,15,9,30,773.0,90.0,4.6,18.0,435.0,353.4,268.91
2016,2,15,9,45,803.5,92.0,4.75,18.5,483.0,413.39,321.2
2016,2,15,10,0,834.0,94.0,4.9,19.0,531.0,475.26,373.74
2016,2,15,10,15,851.0,97.0,4.9,19.0,572.0,532.79,422.05
2016,2,15,10,30,868.0,100.0,4.9,19.0,613.0,590.11,468.88
2016,2,15,10,45,880.5,102.0,4.95,19.5,647.0,643.16,510.46
2016,2,15,11,0,893.0,104.0,5.0,20.0,681.0,694.94,549.97
2016,2,15,11,15,900.5,106.0,5.05,20.5,707.0,738.96,582.82
2016,2,15,11,30,908.0,108.0,5.1,21.0,733.0,782.88,613.18
2016,2,15,11,45,913.0,109.0,5.2,21.5,750.5,821.42,639.53
2016,2,15,12,0,918.0,110.0,5.3,22.0,768.0,857.16,663.74
2016,2,15,12,15,920.0,110.5,5.35,22.0,776.5,886.89,684.66
2016,2,15,12,30,922.0,111.0,5.4,22.0,785.0,913.31,703.3
2016,2,15,12,45,923.5,110.0,5.45,22.0,785.0,934.26,718.17
2016,2,15,13,0,925.0,109.0,5.5,22.0,785.0,951.63,730.68
2016,2,15,13,15,922.5,108.5,5.4,22.0,776.5,962.25,737.63
2016,2,15,13,30,920.0,108.0,5.3,22.0,768.0,969.08,742.09
2016,2,15,13,45,919.5,104.5,5.25,22.0,751.0,970.57,743.34
2016,2,15,14,0,919.0,101.0,5.2,22.0,734.0,968.2,742.09
2016,2,15,14,15,911.5,100.0,5.1,22.0,708.5,958.43,735.51
2016,2,15,14,30,904.0,99.0,5.0,22.0,683.0,944.99,726.57
2016,2,15,14,45,897.0,95.0,4.9,22.0,650.5,924.93,713.14
2016,2,15,15,0,890.0,91.0,4.8,22.0,618.0,901.37,697.38
2016,2,15,15,15,875.0,88.5,4.55,21.5,577.5,876.77,681.28
2016,2,15,15,30,860.0,86.0,4.3,21.0,537.0,841.77,657.96
2016,2,15,15,45,846.5,80.5,4.1,21.0,492.0,801.75,630.21
2016,2,15,16,0,833.0,75.0,3.9,21.0,447.0,759.3,600.45
2016,2,15,16,15,803.5,71.0,3.35,20.0,396.0,704.58,561.96
2016,2,15,16,30,774.0,67.0,2.8,19.0,345.0,649.15,521.94
2016,2,15,16,45,738.0,60.5,2.3,18.0,292.0,586.05,474.59
2016,2,15,17,0,702.0,54.0,1.8,17.0,239.0,523.66,424.45
2016,2,15,17,15,629.0,47.0,1.7,16.0,184.5,440.4,357.11
2016,2,15,17,30,556.0,40.0,1.6,15.0,130.0,362.21,290.47
2016,2,15,17,45,430.0,29.5,1.5,14.5,82.5,266.75,204.58
2016,2,15,18,0,304.0,19.0,1.4,14.0,35.0,169.04,37.77
2016,2,15,18,15,152.0,9.5,1.4,13.5,17.5,65.68,0.0
2016,2,15,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,16,7,15,124.0,10.5,2.2,9.5,17.5,10.01,0.0
2016,2,16,7,30,248.0,21.0,2.5,10.0,35.0,17.1,0.58
2016,2,16,7,45,376.0,33.0,2.85,11.0,81.0,26.03,16.72
2016,2,16,8,0,504.0,45.0,3.2,12.0,127.0,34.48,24.97
2016,2,16,8,15,578.5,53.0,3.15,13.0,180.5,64.63,34.78
2016,2,16,8,30,653.0,61.0,3.1,14.0,234.0,117.98,66.91
2016,2,16,8,45,699.5,66.5,3.05,15.0,288.0,173.4,110.25
2016,2,16,9,0,746.0,72.0,3.0,16.0,342.0,236.13,163.75
2016,2,16,9,15,777.5,76.0,3.35,17.0,393.0,295.51,216.43
2016,2,16,9,30,809.0,80.0,3.7,18.0,444.0,357.56,270.92
2016,2,16,9,45,830.5,83.5,4.05,19.0,490.5,417.44,322.69
2016,2,16,10,0,852.0,87.0,4.4,20.0,537.0,478.17,373.69
2016,2,16,10,15,868.0,89.5,4.4,20.5,577.5,535.65,420.75
2016,2,16,10,30,884.0,92.0,4.4,21.0,618.0,592.07,465.48
2016,2,16,10,45,893.5,94.5,4.4,21.5,651.0,643.94,505.4
2016,2,16,11,0,903.0,97.0,4.4,22.0,684.0,694.21,542.94
2016,2,16,11,15,910.5,98.5,4.25,22.5,710.0,740.24,575.57
2016,2,16,11,30,918.0,100.0,4.1,23.0,736.0,784.01,604.3
2016,2,16,11,45,913.5,105.5,3.95,23.5,751.0,820.23,627.21
2016,2,16,12,0,909.0,111.0,3.8,24.0,766.0,853.05,647.46
2016,2,16,12,15,910.5,111.5,3.65,24.0,774.5,882.14,666.19
2016,2,16,12,30,912.0,112.0,3.5,24.0,783.0,907.94,682.55
2016,2,16,12,45,907.5,114.0,3.4,24.5,782.0,926.66,693.02
2016,2,16,13,0,903.0,116.0,3.3,25.0,781.0,941.68,701.04
2016,2,16,13,15,900.0,115.5,3.1,25.0,771.5,951.64,706.39
2016,2,16,13,30,897.0,115.0,2.9,25.0,762.0,957.87,709.31
2016,2,16,13,45,888.0,115.5,2.75,25.0,743.5,963.81,712.52
2016,2,16,14,0,879.0,116.0,2.6,25.0,725.0,958.39,708.31
2016,2,16,14,15,870.0,114.0,2.45,25.0,699.0,946.41,699.98
2016,2,16,14,30,861.0,112.0,2.3,25.0,673.0,930.84,689.45
2016,2,16,14,45,853.5,108.0,2.15,25.0,640.0,910.83,676.11
2016,2,16,15,0,846.0,104.0,2.0,25.0,607.0,887.45,660.63
2016,2,16,15,15,833.0,94.5,1.8,24.5,562.5,849.56,636.21
2016,2,16,15,30,820.0,85.0,1.6,24.0,518.0,808.71,609.68
2016,2,16,15,45,793.0,87.5,1.45,24.0,476.0,768.39,582.63
2016,2,16,16,0,766.0,90.0,1.3,24.0,434.0,726.36,554.09
2016,2,16,16,15,732.5,85.0,1.25,23.0,383.5,673.84,520.73
2016,2,16,16,30,699.0,80.0,1.2,22.0,333.0,617.07,483.22
2016,2,16,16,45,653.5,73.0,1.2,21.5,280.5,550.05,434.84
2016,2,16,17,0,608.0,66.0,1.2,21.0,228.0,484.81,385.36
2016,2,16,17,15,531.5,57.0,1.3,20.0,175.5,401.47,320.32
2016,2,16,17,30,455.0,48.0,1.4,19.0,123.0,323.96,256.32
2016,2,16,17,45,331.5,34.5,1.55,18.0,78.0,225.87,171.97
2016,2,16,18,0,208.0,21.0,1.7,17.0,33.0,131.51,41.28
2016,2,16,18,15,104.0,10.5,1.8,16.5,16.5,48.86,0.0
2016,2,16,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,17,7,15,140.5,10.5,2.15,7.5,19.0,10.01,0.0
2016,2,17,7,30,281.0,21.0,2.3,8.0,38.0,16.96,2.42
2016,2,17,7,45,407.0,32.5,2.45,9.0,85.5,25.42,16.47
2016,2,17,8,0,533.0,44.0,2.6,10.0,133.0,33.44,24.31
2016,2,17,8,15,605.5,51.5,2.75,11.0,187.5,65.28,34.51
2016,2,17,8,30,678.0,59.0,2.9,12.0,242.0,122.54,70.11
2016,2,17,8,45,723.0,64.5,3.1,13.0,296.5,179.03,114.84
2016,2,17,9,0,768.0,70.0,3.3,14.0,351.0,240.5,168.02
2016,2,17,9,15,798.5,74.0,3.3,14.5,402.5,301.0,222.48
2016,2,17,9,30,829.0,78.0,3.3,15.0,454.0,364.03,278.58
2016,2,17,9,45,850.0,81.0,3.35,16.0,500.5,424.43,330.93
2016,2,17,10,0,871.0,84.0,3.4,17.0,547.0,485.59,382.06
2016,2,17,10,15,886.0,86.5,3.25,17.5,588.0,543.57,429.26
2016,2,17,10,30,901.0,89.0,3.1,18.0,629.0,600.49,473.86
2016,2,17,10,45,910.5,91.5,3.0,18.5,662.5,653.21,513.84
2016,2,17,11,0,920.0,94.0,2.9,19.0,696.0,704.28,551.23
2016,2,17,11,15,927.5,95.0,2.8,19.0,722.0,750.53,584.43
2016,2,17,11,30,935.0,96.0,2.7,19.0,748.0,794.46,614.0
2016,2,17,11,45,936.0,99.0,2.6,19.5,764.5,832.92,638.13
2016,2,17,12,0,937.0,102.0,2.5,20.0,781.0,868.25,659.72
2016,2,17,12,15,939.0,102.5,2.45,20.0,790.0,898.49,679.28
2016,2,17,12,30,941.0,103.0,2.4,20.0,799.0,925.34,696.51
2016,2,17,12,45,939.5,103.5,2.4,20.5,798.5,945.61,708.44
2016,2,17,13,0,938.0,104.0,2.4,21.0,798.0,962.14,717.99
2016,2,17,13,15,935.5,103.5,2.4,21.0,789.0,972.87,725.2
2016,2,17,13,30,933.0,103.0,2.4,21.0,780.0,979.74,730.06
2016,2,17,13,45,926.5,103.0,2.4,21.5,761.5,979.61,729.09
2016,2,17,14,0,920.0,103.0,2.4,22.0,743.0,975.63,725.82
2016,2,17,14,15,911.5,101.5,2.35,22.0,717.0,964.31,718.77
2016,2,17,14,30,903.0,100.0,2.3,22.0,691.0,949.3,709.5
2016,2,17,14,45,890.5,98.5,2.3,22.0,657.0,927.14,696.09
2016,2,17,15,0,878.0,97.0,2.3,22.0,623.0,909.4,685.78
2016,2,17,15,15,862.0,94.0,2.2,21.5,582.0,875.89,665.11
2016,2,17,15,30,846.0,91.0,2.1,21.0,541.0,839.62,642.51
2016,2,17,15,45,822.5,88.0,2.05,21.0,494.0,794.7,612.88
2016,2,17,16,0,799.0,85.0,2.0,21.0,447.0,747.99,581.62
2016,2,17,16,15,767.0,80.5,1.8,20.0,396.0,691.66,543.84
2016,2,17,16,30,735.0,76.0,1.6,19.0,345.0,638.97,507.7
2016,2,17,16,45,687.5,70.0,1.4,18.5,291.0,570.28,456.47
2016,2,17,17,0,640.0,64.0,1.2,18.0,237.0,503.47,404.13
2016,2,17,17,15,566.0,55.5,1.3,17.0,183.5,420.57,339.07
2016,2,17,17,30,492.0,47.0,1.4,16.0,130.0,343.25,274.7
2016,2,17,17,45,366.5,34.5,1.5,15.5,83.5,243.15,187.67
2016,2,17,18,0,241.0,22.0,1.6,15.0,37.0,147.86,59.61
2016,2,17,18,15,120.5,11.0,1.75,14.5,18.5,55.64,0.0
2016,2,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,18,7,15,79.5,13.5,3.25,12.5,18.5,12.87,0.0
2016,2,18,7,30,159.0,27.0,3.4,13.0,37.0,21.41,6.12
2016,2,18,7,45,291.0,42.5,3.6,13.5,83.5,33.04,22.72
2016,2,18,8,0,423.0,58.0,3.8,14.0,130.0,46.16,35.09
2016,2,18,8,15,501.0,68.5,4.05,14.5,183.5,76.96,46.27
2016,2,18,8,30,579.0,79.0,4.3,15.0,237.0,128.38,78.36
2016,2,18,8,45,289.5,97.0,4.55,16.0,176.0,132.85,94.02
2016,2,18,9,0,0.0,115.0,4.8,17.0,115.0,105.33,83.04
2016,2,18,9,15,52.5,157.5,4.85,17.5,181.5,158.53,125.23
2016,2,18,9,30,105.0,200.0,4.9,18.0,248.0,219.32,173.65
2016,2,18,9,45,55.5,190.0,4.95,19.0,215.5,198.39,156.88
2016,2,18,10,0,6.0,180.0,5.0,20.0,183.0,169.79,133.29
2016,2,18,10,15,21.0,214.0,5.0,20.5,226.5,210.01,165.0
2016,2,18,10,30,36.0,248.0,5.0,21.0,270.0,255.04,200.09
2016,2,18,10,45,479.0,171.5,5.05,21.5,486.5,468.85,372.23
2016,2,18,11,0,922.0,95.0,5.1,22.0,703.0,708.62,557.4
2016,2,18,11,15,929.5,96.5,5.1,22.0,729.0,755.53,591.29
2016,2,18,11,30,937.0,98.0,5.1,22.0,755.0,800.12,622.69
2016,2,18,11,45,944.0,97.5,5.15,22.5,773.0,839.7,649.26
2016,2,18,12,0,951.0,97.0,5.2,23.0,791.0,876.44,673.64
2016,2,18,12,15,953.0,97.5,5.2,23.0,799.5,907.05,694.64
2016,2,18,12,30,955.0,98.0,5.2,23.0,808.0,934.22,713.27
2016,2,18,12,45,956.0,97.0,5.25,23.5,808.0,955.3,726.61
2016,2,18,13,0,957.0,96.0,5.3,24.0,808.0,972.64,737.46
2016,2,18,13,15,954.5,96.0,5.3,24.0,799.0,984.07,745.51
2016,2,18,13,30,952.0,96.0,5.3,24.0,790.0,991.58,751.04
2016,2,18,13,45,947.5,94.5,5.35,24.0,772.0,991.58,751.96
2016,2,18,14,0,943.0,93.0,5.4,24.0,754.0,987.63,750.36
2016,2,18,14,15,935.5,91.5,5.35,24.0,727.5,976.99,743.63
2016,2,18,14,30,928.0,90.0,5.3,24.0,701.0,962.56,734.45
2016,2,18,14,45,906.5,92.5,5.3,24.0,664.5,936.52,717.64
2016,2,18,15,0,885.0,95.0,5.3,24.0,628.0,915.12,704.2
2016,2,18,15,15,869.0,92.5,5.2,24.0,587.0,882.0,681.84
2016,2,18,15,30,853.0,90.0,5.1,24.0,546.0,846.08,657.49
2016,2,18,15,45,827.0,87.5,5.0,24.0,498.5,799.43,625.26
2016,2,18,16,0,801.0,85.0,4.9,24.0,451.0,751.12,591.49
2016,2,18,16,15,769.0,80.5,4.65,23.0,399.5,694.62,552.65
2016,2,18,16,30,737.0,76.0,4.4,22.0,348.0,637.63,512.45
2016,2,18,16,45,686.5,70.5,4.15,21.5,293.5,571.37,462.26
2016,2,18,17,0,636.0,65.0,3.9,21.0,239.0,503.19,408.01
2016,2,18,17,15,561.0,57.0,3.9,20.0,185.5,420.31,340.89
2016,2,18,17,30,486.0,49.0,3.9,19.0,132.0,343.01,275.2
2016,2,18,17,45,356.5,36.0,3.9,18.5,85.0,240.41,185.69
2016,2,18,18,0,227.0,23.0,3.9,18.0,38.0,144.1,66.87
2016,2,18,18,15,113.5,11.5,4.05,17.5,19.0,53.6,0.0
2016,2,18,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,19,7,15,93.0,13.5,4.05,15.5,20.0,12.87,0.0
2016,2,19,7,30,186.0,27.0,4.2,16.0,40.0,21.36,7.36
2016,2,19,7,45,321.0,40.5,4.35,16.5,87.0,32.55,22.09
2016,2,19,8,0,456.0,54.0,4.5,17.0,134.0,42.08,31.13
2016,2,19,8,15,531.5,63.0,4.65,17.5,187.5,73.97,42.04
2016,2,19,8,30,607.0,72.0,4.8,18.0,241.0,125.91,74.15
2016,2,19,8,45,303.5,62.5,5.0,18.5,147.0,105.92,70.24
2016,2,19,9,0,0.0,53.0,5.2,19.0,53.0,49.26,35.75
2016,2,19,9,15,20.0,119.5,5.15,19.5,129.0,115.78,90.16
2016,2,19,9,30,40.0,186.0,5.1,20.0,205.0,184.38,145.31
2016,2,19,9,45,45.5,207.0,5.1,20.5,230.5,209.73,165.17
2016,2,19,10,0,51.0,228.0,5.1,21.0,256.0,235.9,185.5
2016,2,19,10,15,160.5,252.0,5.05,21.5,348.0,321.98,253.25
2016,2,19,10,30,270.0,276.0,5.0,22.0,440.0,421.13,330.28
2016,2,19,10,45,576.0,191.5,4.95,22.5,566.0,549.01,431.15
2016,2,19,11,0,882.0,107.0,4.9,23.0,692.0,698.43,545.95
2016,2,19,11,15,889.5,109.0,4.85,23.0,717.5,742.18,578.0
2016,2,19,11,30,897.0,111.0,4.8,23.0,743.0,785.88,608.37
2016,2,19,11,45,893.0,116.0,4.75,23.5,758.0,821.3,631.28
2016,2,19,12,0,889.0,121.0,4.7,24.0,773.0,858.44,655.2
2016,2,19,12,15,890.5,121.5,4.65,24.0,781.5,887.72,674.73
2016,2,19,12,30,892.0,122.0,4.6,24.0,790.0,907.53,687.71
2016,2,19,12,45,890.5,122.5,4.55,24.5,789.0,926.96,699.14
2016,2,19,13,0,889.0,123.0,4.5,25.0,788.0,950.0,713.11
2016,2,19,13,15,885.5,122.5,4.4,25.0,778.5,959.74,719.31
2016,2,19,13,30,882.0,122.0,4.3,25.0,769.0,965.71,723.17
2016,2,19,13,45,875.5,121.0,4.25,25.5,751.0,964.56,721.24
2016,2,19,14,0,869.0,120.0,4.2,26.0,733.0,959.67,717.0
2016,2,19,14,15,860.0,118.5,4.1,26.0,706.5,948.2,709.63
2016,2,19,14,30,851.0,117.0,4.0,26.0,680.0,933.16,700.03
2016,2,19,14,45,837.5,114.5,3.95,26.0,646.0,909.46,684.93
2016,2,19,15,0,824.0,112.0,3.9,26.0,612.0,882.59,667.76
2016,2,19,15,15,806.0,109.0,3.7,25.5,571.5,848.27,645.95
2016,2,19,15,30,788.0,106.0,3.5,25.0,531.0,811.42,622.25
2016,2,19,15,45,763.5,102.0,3.35,25.0,484.5,770.29,594.36
2016,2,19,16,0,739.0,98.0,3.2,25.0,438.0,723.39,562.07
2016,2,19,16,15,704.5,92.5,2.85,24.0,387.5,665.97,522.83
2016,2,19,16,30,670.0,87.0,2.5,23.0,337.0,608.52,482.5
2016,2,19,16,45,619.5,80.5,2.2,22.5,284.0,539.44,430.1
2016,2,19,17,0,569.0,74.0,1.9,22.0,231.0,472.54,377.63
2016,2,19,17,15,493.5,64.0,1.95,21.0,179.0,389.72,312.32
2016,2,19,17,30,418.0,54.0,2.0,20.0,127.0,312.61,248.45
2016,2,19,17,45,297.0,39.5,2.15,19.5,82.0,215.61,165.56
2016,2,19,18,0,176.0,25.0,2.3,19.0,37.0,125.17,63.72
2016,2,19,18,15,88.0,12.5,2.65,19.0,18.5,45.07,0.0
2016,2,19,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,20,7,15,62.0,14.0,2.75,17.5,18.0,13.34,0.0
2016,2,20,7,30,124.0,28.0,3.0,18.0,36.0,22.07,8.85
2016,2,20,7,45,236.5,44.5,3.3,18.5,80.0,34.42,23.57
2016,2,20,8,0,349.0,61.0,3.6,19.0,124.0,46.25,34.52
2016,2,20,8,15,422.0,73.0,3.85,19.5,174.0,77.26,47.11
2016,2,20,8,30,495.0,85.0,4.1,20.0,224.0,126.46,78.62
2016,2,20,8,45,547.5,93.0,4.35,20.5,275.5,175.92,116.78
2016,2,20,9,0,600.0,101.0,4.6,21.0,327.0,231.59,163.16
2016,2,20,9,15,300.0,100.5,4.65,21.0,213.5,180.52,134.86
2016,2,20,9,30,0.0,100.0,4.7,21.0,100.0,92.87,71.0
2016,2,20,9,45,0.0,97.5,4.8,21.5,97.5,90.72,68.95
2016,2,20,10,0,0.0,95.0,4.9,22.0,95.0,88.49,66.79
2016,2,20,10,15,0.0,102.5,4.9,22.5,102.5,95.51,72.15
2016,2,20,10,30,0.0,110.0,4.9,23.0,110.0,102.57,77.48
2016,2,20,10,45,0.0,134.0,4.95,23.5,134.0,125.14,95.15
2016,2,20,11,0,0.0,158.0,5.0,24.0,158.0,147.9,112.77
2016,2,20,11,15,0.5,163.5,5.0,24.0,164.0,153.66,117.12
2016,2,20,11,30,1.0,169.0,5.0,24.0,170.0,159.49,121.55
2016,2,20,11,45,34.0,255.5,5.0,24.5,280.5,275.38,212.06
2016,2,20,12,0,67.0,342.0,5.0,25.0,391.0,392.82,301.03
2016,2,20,12,15,39.5,294.0,4.95,25.0,323.5,324.01,248.06
2016,2,20,12,30,12.0,246.0,4.9,25.0,256.0,245.19,187.14
2016,2,20,12,45,8.5,219.0,4.9,25.5,226.5,216.15,164.49
2016,2,20,13,0,5.0,192.0,4.9,26.0,197.0,186.9,141.57
2016,2,20,13,15,6.5,204.0,4.85,26.0,209.5,200.51,152.22
2016,2,20,13,30,8.0,216.0,4.8,26.0,222.0,214.32,162.98
2016,2,20,13,45,25.0,259.5,4.8,26.0,277.5,286.64,219.1
2016,2,20,14,0,42.0,303.0,4.8,26.0,333.0,352.1,269.25
2016,2,20,14,15,72.0,309.0,4.7,26.0,358.5,389.03,298.22
2016,2,20,14,30,102.0,315.0,4.6,26.0,384.0,425.95,327.08
2016,2,20,14,45,93.5,297.0,4.5,26.0,357.5,399.28,307.26
2016,2,20,15,0,85.0,279.0,4.4,26.0,331.0,372.41,287.4
2016,2,20,15,15,98.5,263.0,4.2,25.5,319.5,367.11,285.06
2016,2,20,15,30,112.0,247.0,4.0,25.0,308.0,360.94,281.99
2016,2,20,15,45,82.5,220.0,3.8,25.0,263.0,304.8,238.63
2016,2,20,16,0,53.0,193.0,3.6,25.0,218.0,249.89,195.75
2016,2,20,16,15,47.5,172.0,3.2,24.5,192.5,222.24,174.74
2016,2,20,16,30,42.0,151.0,2.8,24.0,167.0,194.8,153.49
2016,2,20,16,45,35.0,128.5,2.4,23.5,140.5,164.64,129.62
2016,2,20,17,0,28.0,106.0,2.0,23.0,114.0,134.79,105.53
2016,2,20,17,15,16.5,84.0,2.25,22.5,88.5,96.41,73.99
2016,2,20,17,30,5.0,62.0,2.5,22.0,63.0,66.86,49.17
2016,2,20,17,45,2.5,40.0,2.75,22.0,40.5,42.06,28.0
2016,2,20,18,0,0.0,18.0,3.0,22.0,18.0,16.71,4.35
2016,2,20,18,15,0.0,9.0,3.35,21.5,9.0,8.58,0.0
2016,2,20,18,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,6.0,2.35,17.5,6.0,5.72,0.0
2016,2,21,7,30,0.0,12.0,2.6,18.0,12.0,11.12,2.11
2016,2,21,7,45,0.0,25.0,2.85,18.5,25.0,23.2,14.13
2016,2,21,8,0,0.0,38.0,3.1,19.0,38.0,35.3,25.08
2016,2,21,8,15,0.0,53.5,3.25,19.0,53.5,49.55,35.96
2016,2,21,8,30,0.0,69.0,3.4,19.0,69.0,63.64,47.87
2016,2,21,8,45,0.0,90.0,3.6,19.5,90.0,82.67,63.59
2016,2,21,9,0,0.0,111.0,3.8,20.0,111.0,101.9,79.19
2016,2,21,9,15,0.5,132.0,3.75,20.0,132.0,121.48,94.97
2016,2,21,9,30,1.0,153.0,3.7,20.0,153.0,141.31,110.77
2016,2,21,9,45,22.5,190.5,3.65,20.0,202.5,185.0,145.46
2016,2,21,10,0,44.0,228.0,3.6,20.0,252.0,232.69,183.07
2016,2,21,10,15,22.0,159.5,3.5,20.0,171.5,161.37,125.97
2016,2,21,10,30,0.0,91.0,3.4,20.0,91.0,84.83,63.89
2016,2,21,10,45,5.0,156.5,3.3,20.5,160.0,149.36,115.66
2016,2,21,11,0,10.0,222.0,3.2,21.0,229.0,215.17,167.13
2016,2,21,11,15,7.5,206.5,3.05,21.0,212.0,199.51,154.4
2016,2,21,11,30,5.0,191.0,2.9,21.0,195.0,183.46,141.56
2016,2,21,11,45,10.0,225.0,2.75,21.0,233.0,220.61,170.58
2016,2,21,12,0,15.0,259.0,2.6,21.0,271.0,258.61,199.81
2016,2,21,12,15,19.0,274.5,2.4,21.0,289.5,278.31,214.7
2016,2,21,12,30,23.0,290.0,2.2,21.0,308.0,298.4,229.83
2016,2,21,12,45,13.5,236.5,2.05,21.0,247.5,237.84,183.08
2016,2,21,13,0,4.0,183.0,1.9,21.0,187.0,177.15,135.83
2016,2,21,13,15,4.5,187.0,1.65,21.0,191.0,181.85,139.62
2016,2,21,13,30,5.0,191.0,1.4,21.0,195.0,186.6,143.28
2016,2,21,13,45,4.0,184.0,1.2,21.5,187.0,179.07,137.09
2016,2,21,14,0,3.0,177.0,1.0,22.0,179.0,171.5,130.95
2016,2,21,14,15,68.0,250.0,0.9,22.0,295.5,319.21,246.21
2016,2,21,14,30,133.0,323.0,0.8,22.0,412.0,477.67,362.63
2016,2,21,14,45,121.5,305.0,0.7,22.0,383.0,447.98,339.68
2016,2,21,15,0,110.0,287.0,0.6,22.0,354.0,404.08,308.11
2016,2,21,15,15,105.0,267.0,0.55,21.5,328.0,377.4,289.9
2016,2,21,15,30,100.0,247.0,0.5,21.0,302.0,350.49,271.13
2016,2,21,15,45,50.0,186.0,0.45,21.0,213.5,236.84,184.47
2016,2,21,16,0,0.0,125.0,0.4,21.0,125.0,120.21,92.25
2016,2,21,16,15,0.0,110.0,0.4,20.5,110.0,105.5,81.29
2016,2,21,16,30,0.0,95.0,0.4,20.0,95.0,90.77,69.74
2016,2,21,16,45,0.0,79.5,0.45,20.0,79.5,75.5,57.38
2016,2,21,17,0,0.0,64.0,0.5,20.0,64.0,60.19,44.76
2016,2,21,17,15,0.0,49.0,0.55,20.0,49.0,45.55,32.48
2016,2,21,17,30,0.0,34.0,0.6,20.0,34.0,31.57,20.58
2016,2,21,17,45,0.0,21.0,0.65,20.0,21.0,19.47,10.16
2016,2,21,18,0,0.0,8.0,0.7,20.0,8.0,7.4,0.0
2016,2,21,18,15,0.0,4.0,0.7,19.5,4.0,3.81,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
