Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,12,45,974.5,109.0,3.25,21.5,991.0,1063.48,783.07
2016,4,2,13,0,973.0,109.0,3.3,22.0,987.0,1077.38,791.07
2016,4,2,13,15,970.5,108.5,3.3,22.0,974.5,1085.73,796.71
2016,4,2,13,30,968.0,108.0,3.3,22.0,962.0,1090.0,799.9
2016,4,2,13,45,963.0,107.0,3.3,22.0,940.5,1087.13,798.64
2016,4,2,14,0,958.0,106.0,3.3,22.0,919.0,1080.18,794.96
2016,4,2,14,15,951.0,105.0,3.3,22.0,889.0,1067.23,787.54
2016,4,2,14,30,944.0,104.0,3.3,22.0,859.0,1050.39,777.75
2016,4,2,14,45,928.5,105.0,3.3,22.0,820.0,1023.8,761.63
2016,4,2,15,0,913.0,106.0,3.3,22.0,781.0,993.94,743.43
2016,4,2,15,15,900.0,103.5,3.25,22.0,736.5,959.45,721.72
2016,4,2,15,30,887.0,101.0,3.2,22.0,692.0,922.04,697.98
2016,4,2,15,45,869.5,98.0,3.2,22.0,642.0,884.55,674.41
2016,4,2,16,0,852.0,95.0,3.2,22.0,592.0,837.53,643.94
2016,4,2,16,15,828.0,91.0,2.9,21.5,537.0,782.3,606.77
2016,4,2,16,30,804.0,87.0,2.6,21.0,482.0,726.06,568.32
2016,4,2,16,45,770.5,82.5,2.35,20.5,424.0,661.82,523.51
2016,4,2,17,0,737.0,78.0,2.1,20.0,366.0,598.16,476.97
2016,4,2,17,15,688.0,71.5,1.85,19.0,306.5,526.79,422.86
2016,4,2,17,30,639.0,65.0,1.6,18.0,247.0,455.69,366.79
2016,4,2,17,45,562.0,56.5,1.35,17.0,190.0,371.61,298.07
2016,4,2,18,0,485.0,48.0,1.1,16.0,133.0,294.87,232.61
2016,4,2,18,15,354.0,35.0,1.1,15.5,84.5,199.85,150.88
2016,4,2,18,30,223.0,22.0,1.1,15.0,36.0,114.94,53.23
2016,4,2,18,45,111.5,11.0,1.15,14.5,18.0,41.48,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,15,65.0,7.0,1.15,9.0,9.0,0.0,0.0
2016,4,3,6,30,130.0,14.0,1.3,10.0,18.0,13.34,0.0
2016,4,3,6,45,281.5,28.5,1.5,11.0,62.0,22.51,13.02
2016,4,3,7,0,433.0,43.0,1.7,12.0,106.0,33.26,23.76
2016,4,3,7,15,520.0,52.5,1.65,12.5,162.0,38.88,29.22
2016,4,3,7,30,607.0,62.0,1.6,13.0,218.0,44.23,34.18
2016,4,3,7,45,663.0,68.5,1.6,14.0,277.5,63.98,37.7
2016,4,3,8,0,719.0,75.0,1.6,15.0,337.0,119.43,66.23
2016,4,3,8,15,755.5,80.0,1.8,16.0,396.0,181.28,112.48
2016,4,3,8,30,792.0,85.0,2.0,17.0,455.0,243.33,164.41
2016,4,3,8,45,818.5,89.0,2.2,18.5,511.5,305.67,218.31
2016,4,3,9,0,845.0,93.0,2.4,20.0,568.0,370.41,273.56
2016,4,3,9,15,864.5,96.0,2.35,20.5,620.0,433.52,326.91
2016,4,3,9,30,884.0,99.0,2.3,21.0,672.0,499.93,380.81
2016,4,3,9,45,898.0,102.0,2.25,21.5,718.0,561.13,428.89
2016,4,3,10,0,912.0,105.0,2.2,22.0,764.0,621.94,474.8
2016,4,3,10,15,922.5,107.0,2.1,22.0,804.0,678.97,517.0
2016,4,3,10,30,933.0,109.0,2.0,22.0,844.0,734.68,556.8
2016,4,3,10,45,940.5,110.5,1.95,22.5,875.5,786.17,590.51
2016,4,3,11,0,948.0,112.0,1.9,23.0,907.0,835.54,621.02
2016,4,3,11,15,953.0,113.0,1.85,23.0,931.0,880.06,648.97
2016,4,3,11,30,958.0,114.0,1.8,23.0,955.0,921.82,674.76
2016,4,3,11,45,960.5,115.0,1.8,23.5,969.5,958.42,696.19
2016,4,3,12,0,963.0,116.0,1.8,24.0,984.0,991.74,715.36
2016,4,3,12,15,964.0,116.5,1.8,24.0,990.0,1019.74,732.46
2016,4,3,12,30,965.0,117.0,1.8,24.0,996.0,1044.09,747.34
2016,4,3,12,45,964.0,117.0,1.85,24.5,992.5,1062.25,757.67
2016,4,3,13,0,963.0,117.0,1.9,25.0,989.0,1076.5,765.71
2016,4,3,13,15,960.5,116.5,1.9,25.0,976.5,1084.76,770.99
2016,4,3,13,30,958.0,116.0,1.9,25.0,964.0,1088.98,773.98
2016,4,3,13,45,953.5,115.0,1.95,25.0,942.5,1086.6,773.81
2016,4,3,14,0,949.0,114.0,2.0,25.0,921.0,1080.19,771.35
2016,4,3,14,15,942.0,112.5,2.0,25.0,891.0,1066.77,763.99
2016,4,3,14,30,935.0,111.0,2.0,25.0,861.0,1049.49,754.4
2016,4,3,14,45,926.5,108.5,2.05,25.0,824.0,1025.92,741.59
2016,4,3,15,0,918.0,106.0,2.1,25.0,787.0,998.8,726.54
2016,4,3,15,15,905.0,103.5,2.1,24.5,742.5,964.14,707.39
2016,4,3,15,30,892.0,101.0,2.1,24.0,698.0,926.55,686.16
2016,4,3,15,45,874.5,98.0,2.15,24.0,647.5,888.83,663.79
2016,4,3,16,0,857.0,95.0,2.2,24.0,597.0,841.6,634.63
2016,4,3,16,15,833.5,91.5,2.05,23.5,542.0,787.13,599.59
2016,4,3,16,30,810.0,88.0,1.9,23.0,487.0,731.6,563.21
2016,4,3,16,45,778.5,83.0,1.8,23.0,429.0,667.91,519.52
2016,4,3,17,0,747.0,78.0,1.7,23.0,371.0,604.62,474.05
2016,4,3,17,15,698.5,71.5,1.55,21.5,311.5,533.01,422.05
2016,4,3,17,30,650.0,65.0,1.4,20.0,252.0,461.64,367.74
2016,4,3,17,45,576.0,56.5,1.25,19.0,194.5,378.49,300.87
2016,4,3,18,0,502.0,48.0,1.1,18.0,137.0,302.35,236.71
2016,4,3,18,15,371.5,35.5,1.15,17.0,88.0,207.09,155.81
2016,4,3,18,30,241.0,23.0,1.2,16.0,39.0,122.44,61.19
2016,4,3,18,45,120.5,11.5,1.3,15.5,19.5,44.42,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,6,15,57.5,7.5,2.6,9.5,10.0,7.15,0.0
2016,4,4,6,30,115.0,15.0,2.8,10.0,20.0,11.8,0.0
2016,4,4,6,45,259.0,31.0,3.0,11.0,63.5,24.64,15.03
2016,4,4,7,0,403.0,47.0,3.2,12.0,107.0,36.7,26.82
2016,4,4,7,15,489.0,57.5,3.2,13.0,162.5,42.99,32.82
2016,4,4,7,30,575.0,68.0,3.2,14.0,218.0,48.96,38.23
2016,4,4,7,45,633.5,74.5,3.25,15.0,277.5,69.66,41.9
2016,4,4,8,0,692.0,81.0,3.3,16.0,337.0,123.59,70.31
2016,4,4,8,15,729.5,86.5,3.45,17.0,395.5,180.72,113.07
2016,4,4,8,30,767.0,92.0,3.6,18.0,454.0,245.85,167.59
2016,4,4,8,45,794.5,96.0,3.75,19.0,509.5,306.94,220.86
2016,4,4,9,0,822.0,100.0,3.9,20.0,565.0,370.59,275.88
2016,4,4,9,15,841.5,103.5,3.85,20.5,616.5,432.8,329.03
2016,4,4,9,30,861.0,107.0,3.8,21.0,668.0,495.98,381.23
2016,4,4,9,45,876.0,109.5,3.75,21.5,714.0,556.55,429.7
2016,4,4,10,0,891.0,112.0,3.7,22.0,760.0,617.93,477.0
2016,4,4,10,15,901.5,114.5,3.6,22.5,799.0,674.33,518.93
2016,4,4,10,30,912.0,117.0,3.5,23.0,838.0,729.46,558.49
2016,4,4,10,45,920.0,118.5,3.45,24.0,870.0,780.33,591.99
2016,4,4,11,0,928.0,120.0,3.4,25.0,902.0,829.17,622.07
2016,4,4,11,15,933.5,121.0,3.3,25.0,925.0,873.27,650.54
2016,4,4,11,30,939.0,122.0,3.2,25.0,948.0,914.71,676.87
2016,4,4,11,45,942.5,122.5,3.1,25.5,963.0,951.05,698.15
2016,4,4,12,0,946.0,123.0,3.0,26.0,978.0,984.22,717.07
2016,4,4,12,15,947.0,123.0,2.9,26.0,983.5,1011.26,733.23
2016,4,4,12,30,948.0,123.0,2.8,26.0,989.0,1034.71,747.05
2016,4,4,12,45,947.5,122.5,2.7,26.5,985.5,1052.51,755.75
2016,4,4,13,0,947.0,122.0,2.6,27.0,982.0,1066.48,762.05
2016,4,4,13,15,944.5,121.5,2.5,27.0,969.5,1074.56,766.22
2016,4,4,13,30,942.0,121.0,2.4,27.0,957.0,1078.66,768.03
2016,4,4,13,45,938.0,119.5,2.3,27.5,935.5,1076.22,764.38
2016,4,4,14,0,934.0,118.0,2.2,28.0,914.0,1069.79,758.46
2016,4,4,14,15,927.0,116.5,2.05,28.0,884.5,1056.44,749.27
2016,4,4,14,30,920.0,115.0,1.9,28.0,855.0,1039.3,737.88
2016,4,4,14,45,910.5,112.5,1.8,28.0,818.0,1014.96,722.8
2016,4,4,15,0,901.0,110.0,1.7,28.0,781.0,987.18,705.69
2016,4,4,15,15,888.0,107.5,1.6,27.5,736.5,952.89,685.89
2016,4,4,15,30,875.0,105.0,1.5,27.0,692.0,915.74,664.2
2016,4,4,15,45,858.5,101.5,1.4,27.0,642.5,878.89,641.29
2016,4,4,16,0,842.0,98.0,1.3,27.0,593.0,832.42,611.92
2016,4,4,16,15,818.0,94.0,1.2,26.5,538.0,777.5,577.83
2016,4,4,16,30,794.0,90.0,1.1,26.0,483.0,721.6,542.47
2016,4,4,16,45,763.0,84.5,1.05,26.0,425.5,658.37,500.68
2016,4,4,17,0,732.0,79.0,1.0,26.0,368.0,595.54,456.97
2016,4,4,17,15,684.0,73.0,1.0,24.5,309.5,525.62,408.4
2016,4,4,17,30,636.0,67.0,1.0,23.0,251.0,455.86,357.23
2016,4,4,17,45,563.0,58.0,1.0,22.0,194.0,373.37,292.71
2016,4,4,18,0,490.0,49.0,1.0,21.0,137.0,297.8,230.47
2016,4,4,18,15,362.5,36.0,1.05,20.0,88.0,203.86,151.82
2016,4,4,18,30,235.0,23.0,1.1,19.0,39.0,120.85,63.29
2016,4,4,18,45,117.5,11.5,1.2,18.5,19.5,43.55,0.0
2016,4,4,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,6,15,78.0,8.5,1.85,11.0,11.5,8.1,0.0
2016,4,5,6,30,156.0,17.0,2.2,12.0,23.0,13.61,0.0
2016,4,5,6,45,300.5,31.0,2.6,13.0,68.5,24.46,14.94
2016,4,5,7,0,445.0,45.0,3.0,14.0,114.0,34.64,24.84
2016,4,5,7,15,529.0,54.5,3.0,15.0,170.5,40.19,30.09
2016,4,5,7,30,613.0,64.0,3.0,16.0,227.0,45.45,34.82
2016,4,5,7,45,665.5,71.0,3.05,17.0,286.5,69.37,39.77
2016,4,5,8,0,718.0,78.0,3.1,18.0,346.0,125.26,69.79
2016,4,5,8,15,753.5,83.0,3.15,19.0,404.5,187.12,116.37
2016,4,5,8,30,789.0,88.0,3.2,20.0,463.0,248.91,167.96
2016,4,5,8,45,814.0,92.0,3.3,21.0,518.5,310.65,221.49
2016,4,5,9,0,839.0,96.0,3.4,22.0,574.0,374.61,276.3
2016,4,5,9,15,857.5,99.5,3.4,22.5,625.0,437.37,329.4
2016,4,5,9,30,876.0,103.0,3.4,23.0,676.0,500.95,381.39
2016,4,5,9,45,889.5,105.5,3.45,23.5,721.5,563.26,430.74
2016,4,5,10,0,903.0,108.0,3.5,24.0,767.0,622.78,476.41
2016,4,5,10,15,913.0,110.0,3.5,24.5,806.0,678.93,518.0
2016,4,5,10,30,923.0,112.0,3.5,25.0,845.0,733.71,557.3
2016,4,5,10,45,930.0,113.5,3.55,25.5,876.0,784.25,591.57
2016,4,5,11,0,937.0,115.0,3.6,26.0,907.0,832.63,622.87
2016,4,5,11,15,941.5,116.0,3.65,26.0,930.0,876.16,651.76
2016,4,5,11,30,946.0,117.0,3.7,26.0,953.0,916.92,678.62
2016,4,5,11,45,949.0,117.5,3.8,26.5,967.5,952.92,701.11
2016,4,5,12,0,952.0,118.0,3.9,27.0,982.0,985.7,721.37
2016,4,5,12,15,953.0,118.5,3.95,27.0,987.0,1013.24,739.3
2016,4,5,12,30,954.0,119.0,4.0,27.0,992.0,1037.2,754.97
2016,4,5,12,45,952.5,119.0,4.05,27.0,988.5,1054.51,766.42
2016,4,5,13,0,951.0,119.0,4.1,27.0,985.0,1067.96,775.53
2016,4,5,13,15,948.5,118.0,4.1,27.0,972.0,1075.44,780.61
2016,4,5,13,30,946.0,117.0,4.1,27.0,959.0,1078.92,783.29
2016,4,5,13,45,940.0,117.0,4.2,27.5,937.0,1075.94,781.09
2016,4,5,14,0,934.0,117.0,4.3,28.0,915.0,1069.0,776.52
2016,4,5,14,15,926.5,115.5,4.3,27.5,885.5,1055.08,769.99
2016,4,5,14,30,919.0,114.0,4.3,27.0,856.0,1037.37,761.12
2016,4,5,14,45,908.0,112.5,4.3,27.0,818.0,1012.62,746.18
2016,4,5,15,0,897.0,111.0,4.3,27.0,780.0,984.52,729.08
2016,4,5,15,15,728.0,163.0,4.2,27.0,685.5,879.3,659.04
2016,4,5,15,30,559.0,215.0,4.1,27.0,591.0,760.04,576.33
2016,4,5,15,45,696.0,157.5,4.05,27.0,591.0,805.06,611.75
2016,4,5,16,0,833.0,100.0,4.0,27.0,591.0,827.05,628.52
2016,4,5,16,15,809.0,96.0,3.75,26.5,536.5,772.43,592.09
2016,4,5,16,30,785.0,92.0,3.5,26.0,482.0,716.87,554.87
2016,4,5,16,45,750.0,87.5,3.25,25.5,424.5,652.29,510.31
2016,4,5,17,0,715.0,83.0,3.0,25.0,367.0,591.7,466.18
2016,4,5,17,15,667.0,76.0,2.75,24.0,308.5,518.47,411.42
2016,4,5,17,30,619.0,69.0,2.5,23.0,250.0,448.36,356.83
2016,4,5,17,45,541.0,60.5,2.3,22.0,193.0,364.8,289.46
2016,4,5,18,0,463.0,52.0,2.1,21.0,136.0,288.64,225.43
2016,4,5,18,15,339.5,38.5,2.25,20.0,88.0,197.24,148.05
2016,4,5,18,30,216.0,25.0,2.4,19.0,40.0,116.91,64.5
2016,4,5,18,45,108.0,12.5,2.6,18.5,20.0,41.84,0.0
2016,4,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,6,15,27.0,9.0,1.45,13.5,10.0,8.58,0.0
2016,4,6,6,30,54.0,18.0,2.0,14.0,20.0,15.1,0.0
2016,4,6,6,45,129.5,41.5,2.6,15.0,59.0,33.61,22.66
2016,4,6,7,0,205.0,65.0,3.2,16.0,98.0,51.43,39.27
2016,4,6,7,15,280.0,84.0,3.25,16.5,148.5,65.42,52.08
2016,4,6,7,30,355.0,103.0,3.3,17.0,199.0,75.08,60.73
2016,4,6,7,45,177.5,59.0,3.4,18.0,107.0,47.79,30.94
2016,4,6,8,0,0.0,15.0,3.5,19.0,15.0,13.91,6.07
2016,4,6,8,15,0.0,39.5,3.55,19.5,39.5,36.69,25.09
2016,4,6,8,30,0.0,64.0,3.6,20.0,64.0,59.54,43.85
2016,4,6,8,45,4.5,126.5,3.7,20.5,129.5,117.68,90.9
2016,4,6,9,0,9.0,189.0,3.8,21.0,195.0,175.03,136.26
2016,4,6,9,15,176.0,235.0,3.9,21.5,351.5,280.3,216.93
2016,4,6,9,30,343.0,281.0,4.0,22.0,508.0,408.79,315.13
2016,4,6,9,45,575.0,212.0,4.15,22.5,621.5,492.4,379.96
2016,4,6,10,0,807.0,143.0,4.3,23.0,735.0,600.28,463.23
2016,4,6,10,15,821.5,145.5,4.4,23.5,775.0,655.7,504.76
2016,4,6,10,30,836.0,148.0,4.5,24.0,815.0,710.51,545.06
2016,4,6,10,45,863.0,140.5,4.65,24.5,851.5,764.0,584.1
2016,4,6,11,0,890.0,133.0,4.8,25.0,888.0,814.64,618.41
2016,4,6,11,15,693.0,245.5,4.9,25.0,843.0,805.39,609.46
2016,4,6,11,30,496.0,358.0,5.0,25.0,798.0,774.63,583.01
2016,4,6,11,45,479.0,369.5,5.15,25.5,799.5,792.35,594.63
2016,4,6,12,0,462.0,381.0,5.3,26.0,801.0,807.4,604.04
2016,4,6,12,15,703.5,254.0,5.35,26.0,898.0,926.88,694.28
2016,4,6,12,30,945.0,127.0,5.4,26.0,995.0,1037.28,768.86
2016,4,6,12,45,956.5,121.0,5.45,26.0,997.0,1061.06,784.52
2016,4,6,13,0,968.0,115.0,5.5,26.0,999.0,1081.21,798.4
2016,4,6,13,15,967.0,114.5,5.45,26.0,987.5,1090.75,804.55
2016,4,6,13,30,966.0,114.0,5.4,26.0,976.0,1096.25,808.22
2016,4,6,13,45,970.5,109.0,5.35,26.5,958.0,1098.44,808.22
2016,4,6,14,0,975.0,104.0,5.3,27.0,940.0,1096.4,805.61
2016,4,6,14,15,969.0,103.0,5.2,26.5,910.5,1084.02,799.2
2016,4,6,14,30,963.0,102.0,5.1,26.0,881.0,1067.67,790.33
2016,4,6,14,45,937.0,109.0,5.0,26.0,839.0,1036.95,770.39
2016,4,6,15,0,911.0,116.0,4.9,26.0,797.0,1003.36,748.65
2016,4,6,15,15,897.5,113.0,4.7,26.0,752.0,967.77,724.79
2016,4,6,15,30,884.0,110.0,4.5,26.0,707.0,936.86,704.31
2016,4,6,15,45,874.5,103.5,4.35,26.0,658.0,894.85,676.83
2016,4,6,16,0,865.0,97.0,4.2,26.0,609.0,850.14,647.36
2016,4,6,16,15,841.0,93.0,3.8,25.5,553.0,794.29,609.91
2016,4,6,16,30,817.0,89.0,3.4,25.0,497.0,737.42,571.21
2016,4,6,16,45,792.5,82.5,3.05,24.5,439.5,676.65,529.16
2016,4,6,17,0,768.0,76.0,2.7,24.0,382.0,615.64,485.07
2016,4,6,17,15,721.5,70.0,2.35,22.5,322.0,541.76,430.47
2016,4,6,17,30,675.0,64.0,2.0,21.0,262.0,473.68,377.79
2016,4,6,17,45,608.5,55.5,1.7,20.0,204.0,393.05,312.41
2016,4,6,18,0,542.0,47.0,1.4,19.0,146.0,318.58,249.24
2016,4,6,18,15,415.0,35.5,1.35,18.5,95.5,223.57,168.25
2016,4,6,18,30,288.0,24.0,1.3,18.0,45.0,140.57,81.32
2016,4,6,18,45,144.0,12.0,1.3,17.5,22.5,51.3,0.0
2016,4,6,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.5,1.55,12.0,11.5,10.96,0.0
2016,4,7,6,30,0.0,23.0,1.8,13.0,23.0,20.62,0.73
2016,4,7,6,45,116.5,40.5,2.1,14.5,60.0,32.89,22.3
2016,4,7,7,0,233.0,58.0,2.4,16.0,97.0,44.01,32.89
2016,4,7,7,15,275.0,78.0,2.45,16.5,141.0,57.85,45.49
2016,4,7,7,30,317.0,98.0,2.5,17.0,185.0,70.96,57.13
2016,4,7,7,45,351.0,114.0,2.6,18.0,231.0,95.47,66.69
2016,4,7,8,0,385.0,130.0,2.7,19.0,277.0,137.54,92.77
2016,4,7,8,15,598.0,109.5,2.7,19.5,378.5,183.58,119.87
2016,4,7,8,30,811.0,89.0,2.7,20.0,480.0,258.24,174.73
2016,4,7,8,45,833.5,93.5,2.75,21.0,536.0,321.07,229.05
2016,4,7,9,0,856.0,98.0,2.8,22.0,592.0,385.77,284.19
2016,4,7,9,15,874.0,101.5,2.9,22.5,643.5,449.3,337.65
2016,4,7,9,30,892.0,105.0,3.0,23.0,695.0,515.87,391.63
2016,4,7,9,45,749.5,167.5,3.2,24.0,686.5,545.65,415.55
2016,4,7,10,0,607.0,230.0,3.4,25.0,678.0,563.22,428.12
2016,4,7,10,15,775.5,169.5,3.4,25.5,771.5,649.17,492.83
2016,4,7,10,30,944.0,109.0,3.4,26.0,865.0,747.99,565.04
2016,4,7,10,45,951.0,110.5,3.45,26.5,896.5,799.3,598.9
2016,4,7,11,0,958.0,112.0,3.5,27.0,928.0,848.41,630.35
2016,4,7,11,15,962.0,113.0,3.5,27.0,950.5,892.17,658.83
2016,4,7,11,30,966.0,114.0,3.5,27.0,973.0,933.05,685.19
2016,4,7,11,45,941.0,132.0,3.55,27.5,979.0,961.76,702.31
2016,4,7,12,0,916.0,150.0,3.6,28.0,985.0,985.55,716.25
2016,4,7,12,15,916.5,150.0,3.55,28.0,990.0,1011.35,732.28
2016,4,7,12,30,917.0,150.0,3.5,28.0,995.0,1033.68,746.04
2016,4,7,12,45,709.5,265.0,3.5,28.5,917.0,980.0,709.69
2016,4,7,13,0,502.0,380.0,3.5,29.0,839.0,902.71,652.02
2016,4,7,13,15,569.0,341.5,3.4,29.0,856.0,939.81,678.84
2016,4,7,13,30,636.0,303.0,3.3,29.0,873.0,975.17,703.46
2016,4,7,13,45,770.0,221.5,3.2,29.0,895.5,1031.17,741.05
2016,4,7,14,0,904.0,140.0,3.1,29.0,918.0,1063.58,761.11
2016,4,7,14,15,896.0,138.5,2.95,29.0,887.5,1049.48,751.46
2016,4,7,14,30,888.0,137.0,2.8,29.0,857.0,1040.87,745.83
2016,4,7,14,45,680.5,211.0,2.7,29.0,748.5,913.64,664.24
2016,4,7,15,0,473.0,285.0,2.6,29.0,640.0,779.58,572.14
2016,4,7,15,15,577.0,229.0,2.45,28.5,637.5,805.66,595.33
2016,4,7,15,30,681.0,173.0,2.3,28.0,635.0,828.94,613.83
2016,4,7,15,45,739.5,145.5,2.2,28.0,613.5,829.01,614.59
2016,4,7,16,0,798.0,118.0,2.1,28.0,592.0,817.72,608.04
2016,4,7,16,15,792.5,98.5,1.9,27.5,533.0,761.68,571.56
2016,4,7,16,30,787.0,79.0,1.7,27.0,474.0,702.68,532.77
2016,4,7,16,45,716.0,90.0,1.55,26.5,417.0,633.42,486.26
2016,4,7,17,0,645.0,101.0,1.4,26.0,360.0,565.46,437.04
2016,4,7,17,15,596.0,92.0,1.3,25.0,302.5,492.58,384.35
2016,4,7,17,30,547.0,83.0,1.2,24.0,245.0,422.99,331.81
2016,4,7,17,45,474.0,71.5,1.15,23.0,189.5,342.23,268.44
2016,4,7,18,0,401.0,60.0,1.1,22.0,134.0,266.99,206.81
2016,4,7,18,15,290.0,43.5,1.1,21.0,87.0,181.5,135.53
2016,4,7,18,30,179.0,27.0,1.1,20.0,40.0,106.76,62.83
2016,4,7,18,45,89.5,13.5,1.15,19.5,20.0,37.62,0.0
2016,4,7,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,6,15,45.5,10.0,1.95,13.5,12.5,9.53,0.0
2016,4,8,6,30,91.0,20.0,2.3,14.0,25.0,15.67,1.38
2016,4,8,6,45,191.0,41.0,2.7,14.5,68.0,31.76,21.48
2016,4,8,7,0,291.0,62.0,3.1,15.0,111.0,47.16,35.83
2016,4,8,7,15,367.5,77.5,3.25,15.5,163.5,57.5,45.39
2016,4,8,7,30,444.0,93.0,3.4,16.0,216.0,67.33,54.17
2016,4,8,7,45,501.5,103.5,3.55,17.0,272.5,94.13,61.85
2016,4,8,8,0,559.0,114.0,3.7,18.0,329.0,144.44,91.52
2016,4,8,8,15,598.5,122.5,4.1,18.5,385.0,196.14,130.79
2016,4,8,8,30,638.0,131.0,4.5,19.0,441.0,252.71,178.01
2016,4,8,8,45,674.5,134.5,4.9,20.0,496.0,308.62,225.97
2016,4,8,9,0,711.0,138.0,5.3,21.0,551.0,368.38,276.98
2016,4,8,9,15,563.5,201.5,5.3,21.5,546.5,407.66,312.97
2016,4,8,9,30,416.0,265.0,5.3,22.0,542.0,429.38,332.09
2016,4,8,9,45,355.0,303.0,5.35,22.5,550.5,458.51,354.8
2016,4,8,10,0,294.0,341.0,5.4,23.0,559.0,479.75,370.24
2016,4,8,10,15,332.0,349.5,5.35,23.5,607.5,531.0,408.51
2016,4,8,10,30,370.0,358.0,5.3,24.0,656.0,585.28,448.32
2016,4,8,10,45,594.5,264.5,5.25,24.5,764.0,686.76,526.14
2016,4,8,11,0,819.0,171.0,5.2,25.0,872.0,800.82,610.91
2016,4,8,11,15,587.0,294.5,5.1,25.0,803.5,766.32,580.3
2016,4,8,11,30,355.0,418.0,5.0,25.0,735.0,708.8,532.83
2016,4,8,11,45,429.5,397.5,4.95,25.5,786.5,775.61,580.66
2016,4,8,12,0,504.0,377.0,4.9,26.0,838.0,842.16,626.89
2016,4,8,12,15,485.5,383.0,4.75,26.0,829.5,848.84,629.82
2016,4,8,12,30,467.0,389.0,4.6,26.0,821.0,852.69,631.11
2016,4,8,12,45,463.5,387.5,4.5,26.5,814.5,861.07,635.08
2016,4,8,13,0,460.0,386.0,4.4,27.0,808.0,867.13,637.66
2016,4,8,13,15,640.0,283.5,4.25,27.0,862.5,953.19,701.01
2016,4,8,13,30,820.0,181.0,4.1,27.0,917.0,1029.07,751.51
2016,4,8,13,45,617.0,275.0,3.95,27.0,821.5,932.22,685.13
2016,4,8,14,0,414.0,369.0,3.8,27.0,726.0,824.68,607.0
2016,4,8,14,15,274.5,385.5,3.7,26.5,619.5,692.45,514.6
2016,4,8,14,30,135.0,402.0,3.6,26.0,513.0,559.27,418.33
2016,4,8,14,45,116.0,379.0,3.55,26.0,471.5,516.32,388.29
2016,4,8,15,0,97.0,356.0,3.5,26.0,430.0,459.73,347.68
2016,4,8,15,15,409.0,260.5,3.5,26.0,542.5,683.88,519.99
2016,4,8,15,30,721.0,165.0,3.5,26.0,655.0,855.93,645.57
2016,4,8,15,45,705.5,157.0,3.5,26.0,607.5,812.05,615.68
2016,4,8,16,0,690.0,149.0,3.5,26.0,560.0,766.39,585.8
2016,4,8,16,15,662.5,142.0,3.35,25.5,507.5,710.76,548.84
2016,4,8,16,30,635.0,135.0,3.2,25.0,455.0,654.87,510.15
2016,4,8,16,45,599.5,126.5,3.05,24.5,400.0,591.72,464.94
2016,4,8,17,0,564.0,118.0,2.9,24.0,345.0,529.77,419.33
2016,4,8,17,15,513.0,107.0,2.6,23.0,289.0,453.9,361.98
2016,4,8,17,30,462.0,96.0,2.3,22.0,233.0,386.27,308.93
2016,4,8,17,45,385.5,82.0,2.0,21.0,179.5,306.59,244.41
2016,4,8,18,0,309.0,68.0,1.7,20.0,126.0,234.83,184.35
2016,4,8,18,15,213.0,48.0,1.7,19.0,81.5,156.58,118.32
2016,4,8,18,30,117.0,28.0,1.7,18.0,37.0,80.64,48.36
2016,4,8,18,45,58.5,14.0,1.7,17.5,18.5,29.51,0.0
2016,4,8,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,3.0,2.2,14.5,3.0,2.86,0.0
2016,4,9,6,30,0.0,6.0,2.4,15.0,6.0,5.55,0.0
2016,4,9,6,45,0.0,16.5,2.65,15.5,16.5,15.29,7.44
2016,4,9,7,0,0.0,27.0,2.9,16.0,27.0,25.05,16.39
2016,4,9,7,15,0.0,40.0,2.85,16.5,40.0,37.15,27.3
2016,4,9,7,30,0.0,53.0,2.8,17.0,53.0,49.26,38.06
2016,4,9,7,45,0.0,85.5,2.8,17.5,85.5,78.0,60.19
2016,4,9,8,0,0.0,118.0,2.8,18.0,118.0,106.2,83.29
2016,4,9,8,15,270.5,140.5,3.05,18.5,273.0,160.83,115.97
2016,4,9,8,30,541.0,163.0,3.3,19.0,428.0,257.71,185.15
2016,4,9,8,45,296.5,203.5,3.55,19.5,351.5,259.46,196.75
2016,4,9,9,0,52.0,244.0,3.8,20.0,275.0,233.52,182.14
2016,4,9,9,15,78.5,277.0,3.9,20.5,328.0,278.12,216.45
2016,4,9,9,30,105.0,310.0,4.0,21.0,381.0,326.27,253.12
2016,4,9,9,45,52.5,223.5,4.15,21.5,259.0,232.04,179.7
2016,4,9,10,0,0.0,137.0,4.3,22.0,137.0,127.41,96.63
2016,4,9,10,15,0.5,143.5,4.3,22.0,144.0,133.89,101.67
2016,4,9,10,30,1.0,150.0,4.3,22.0,151.0,140.44,106.66
2016,4,9,10,45,72.5,288.0,4.35,22.5,350.5,322.03,248.44
2016,4,9,11,0,144.0,426.0,4.4,23.0,550.0,513.62,391.06
2016,4,9,11,15,140.5,440.0,4.4,23.5,563.5,533.99,403.99
2016,4,9,11,30,137.0,454.0,4.4,24.0,577.0,553.86,417.1
2016,4,9,11,45,70.0,304.5,4.4,24.5,367.5,353.25,268.37
2016,4,9,12,0,3.0,155.0,4.4,25.0,158.0,148.19,110.59
2016,4,9,12,15,3.5,157.0,4.4,25.0,160.5,150.78,112.82
2016,4,9,12,30,4.0,159.0,4.4,25.0,163.0,153.38,114.84
2016,4,9,12,45,32.0,294.5,4.45,25.5,324.5,319.04,241.46
2016,4,9,13,0,60.0,430.0,4.5,26.0,486.0,486.37,364.01
2016,4,9,13,15,144.0,442.5,4.5,26.0,573.0,597.97,446.45
2016,4,9,13,30,228.0,455.0,4.5,26.0,660.0,699.7,520.41
2016,4,9,13,45,505.0,323.5,4.55,26.0,764.5,867.45,645.77
2016,4,9,14,0,782.0,192.0,4.6,26.0,869.0,1005.32,743.66
2016,4,9,14,15,430.5,288.5,4.6,26.0,659.5,756.54,568.31
2016,4,9,14,30,79.0,385.0,4.6,26.0,450.0,471.68,355.09
2016,4,9,14,45,413.5,280.5,4.65,26.0,595.5,724.03,549.83
2016,4,9,15,0,748.0,176.0,4.7,26.0,741.0,927.75,697.52
2016,4,9,15,15,504.0,244.0,4.7,25.5,615.5,753.83,574.44
2016,4,9,15,30,260.0,312.0,4.7,25.0,490.0,584.06,448.24
2016,4,9,15,45,471.5,232.0,4.7,25.0,525.5,685.25,529.95
2016,4,9,16,0,683.0,152.0,4.7,25.0,561.0,763.56,591.69
2016,4,9,16,15,655.0,145.5,4.65,24.5,508.5,708.32,553.86
2016,4,9,16,30,627.0,139.0,4.6,24.0,456.0,652.85,514.86
2016,4,9,16,45,598.0,128.0,4.6,24.0,402.0,591.97,470.1
2016,4,9,17,0,569.0,117.0,4.6,24.0,348.0,531.76,424.66
2016,4,9,17,15,517.0,107.0,4.45,23.5,292.0,456.03,366.1
2016,4,9,17,30,465.0,97.0,4.3,23.0,236.0,388.8,312.33
2016,4,9,17,45,399.5,82.0,4.2,22.5,183.5,313.39,250.4
2016,4,9,18,0,334.0,67.0,4.1,22.0,131.0,244.6,192.02
2016,4,9,18,15,228.5,48.5,4.05,21.5,85.5,162.96,122.73
2016,4,9,18,30,123.0,30.0,4.0,21.0,40.0,85.79,52.47
2016,4,9,18,45,61.5,15.0,4.0,20.5,20.0,31.28,0.0
2016,4,9,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,12.5,3.15,16.5,14.5,11.91,0.0
2016,4,10,6,30,65.0,25.0,3.3,17.0,29.0,20.7,7.17
2016,4,10,6,45,163.5,47.0,3.45,17.5,72.0,37.9,26.61
2016,4,10,7,0,262.0,69.0,3.6,18.0,115.0,52.41,40.03
2016,4,10,7,15,131.0,70.5,3.85,18.5,93.5,55.4,43.04
2016,4,10,7,30,0.0,72.0,4.1,19.0,72.0,65.81,52.2
2016,4,10,7,45,0.0,92.5,4.4,19.5,92.5,83.83,64.54
2016,4,10,8,0,0.0,113.0,4.7,20.0,113.0,102.18,79.38
2016,4,10,8,15,0.0,105.0,4.85,20.5,105.0,96.46,74.25
2016,4,10,8,30,0.0,97.0,5.0,21.0,97.0,89.91,68.48
2016,4,10,8,45,0.0,117.5,5.2,22.0,117.5,108.51,83.02
2016,4,10,9,0,0.0,138.0,5.4,23.0,138.0,127.19,97.37
2016,4,10,9,15,0.0,135.0,5.4,23.5,135.0,124.9,95.02
2016,4,10,9,30,0.0,132.0,5.4,24.0,132.0,122.45,92.61
2016,4,10,9,45,5.0,178.0,5.45,24.5,181.5,167.21,127.43
2016,4,10,10,0,10.0,224.0,5.5,25.0,231.0,212.67,162.25
2016,4,10,10,15,14.5,257.5,5.5,25.5,269.0,247.28,188.25
2016,4,10,10,30,19.0,291.0,5.5,26.0,307.0,282.62,214.5
2016,4,10,10,45,12.5,234.5,5.5,26.5,245.0,227.47,171.77
2016,4,10,11,0,6.0,178.0,5.5,27.0,183.0,170.86,127.87
2016,4,10,11,15,5.5,171.5,5.5,27.0,176.5,164.86,123.18
2016,4,10,11,30,5.0,165.0,5.5,27.0,170.0,158.76,118.38
2016,4,10,11,45,5.5,166.5,5.55,27.0,172.0,160.98,120.04
2016,4,10,12,0,6.0,168.0,5.6,27.0,174.0,163.2,121.73
2016,4,10,12,15,163.0,310.0,5.45,27.0,461.5,460.46,350.24
2016,4,10,12,30,320.0,452.0,5.3,27.0,749.0,767.71,571.01
2016,4,10,12,45,304.5,454.5,5.2,27.0,736.5,765.62,567.38
2016,4,10,13,0,289.0,457.0,5.1,27.0,724.0,761.64,563.93
2016,4,10,13,15,283.0,451.5,4.9,26.5,710.5,757.12,561.28
2016,4,10,13,30,277.0,446.0,4.7,26.0,697.0,750.98,557.51
2016,4,10,13,45,142.5,322.0,4.55,26.0,451.0,476.59,360.3
2016,4,10,14,0,8.0,198.0,4.4,26.0,205.0,195.89,147.11
2016,4,10,14,15,38.5,289.5,4.6,26.0,321.5,328.29,249.33
2016,4,10,14,30,69.0,381.0,4.8,26.0,438.0,457.2,345.89
2016,4,10,14,45,34.5,260.5,5.05,26.0,289.0,295.26,224.87
2016,4,10,15,0,0.0,140.0,5.3,26.0,140.0,131.98,98.65
2016,4,10,15,15,0.0,126.5,5.4,26.0,126.5,118.96,88.81
2016,4,10,15,30,0.0,113.0,5.5,26.0,113.0,105.95,78.8
2016,4,10,15,45,0.0,114.0,5.65,26.0,114.0,106.98,79.87
2016,4,10,16,0,0.0,115.0,5.8,26.0,115.0,108.09,81.02
2016,4,10,16,15,0.0,113.0,5.7,25.5,113.0,106.35,80.07
2016,4,10,16,30,0.0,111.0,5.6,25.0,111.0,104.72,79.22
2016,4,10,16,45,0.0,97.0,5.6,25.0,97.0,91.19,68.61
2016,4,10,17,0,0.0,83.0,5.6,25.0,83.0,77.67,57.9
2016,4,10,17,15,173.5,99.5,5.35,24.5,152.0,224.11,180.06
2016,4,10,17,30,347.0,116.0,5.1,24.0,221.0,343.89,276.19
2016,4,10,17,45,270.0,98.5,4.95,23.5,169.5,258.73,206.12
2016,4,10,18,0,193.0,81.0,4.8,23.0,118.0,190.72,149.01
2016,4,10,18,15,121.5,55.0,4.65,22.5,75.5,122.03,91.11
2016,4,10,18,30,50.0,29.0,4.5,22.0,33.0,53.88,31.92
2016,4,10,18,45,25.0,14.5,4.4,21.5,16.5,20.72,0.0
2016,4,10,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,4.5,3.65,20.0,4.5,4.29,0.0
2016,4,11,6,30,0.0,9.0,3.7,20.0,9.0,8.33,0.0
2016,4,11,6,45,0.0,24.5,3.8,20.5,24.5,22.73,13.58
2016,4,11,7,0,0.0,40.0,3.9,21.0,40.0,37.17,26.47
2016,4,11,7,15,0.0,58.5,4.1,21.5,58.5,53.75,41.09
2016,4,11,7,30,0.0,77.0,4.3,22.0,77.0,69.96,55.14
2016,4,11,7,45,0.0,96.5,4.5,22.5,96.5,87.18,66.5
2016,4,11,8,0,0.0,116.0,4.7,23.0,116.0,104.74,80.49
2016,4,11,8,15,0.0,127.5,4.8,23.5,127.5,115.73,88.93
2016,4,11,8,30,0.0,139.0,4.9,24.0,139.0,126.67,97.19
2016,4,11,8,45,0.0,123.5,5.0,24.5,123.5,113.85,86.4
2016,4,11,9,0,0.0,108.0,5.1,25.0,108.0,100.28,75.12
2016,4,11,9,15,0.0,99.5,5.05,25.5,99.5,92.67,68.69
2016,4,11,9,30,0.0,91.0,5.0,26.0,91.0,84.87,62.16
2016,4,11,9,45,1.0,127.5,4.95,26.5,128.5,119.06,88.76
2016,4,11,10,0,2.0,164.0,4.9,27.0,166.0,153.35,115.02
2016,4,11,10,15,139.5,276.5,4.75,27.5,390.5,344.43,262.12
2016,4,11,10,30,277.0,389.0,4.6,28.0,615.0,550.44,413.2
2016,4,11,10,45,310.0,396.0,4.5,28.5,657.0,598.55,446.21
2016,4,11,11,0,343.0,403.0,4.4,29.0,699.0,648.76,480.87
2016,4,11,11,15,340.0,415.5,4.2,29.0,715.0,676.58,499.33
2016,4,11,11,30,337.0,428.0,4.0,29.0,731.0,703.29,516.82
2016,4,11,11,45,284.0,449.0,3.85,29.5,707.0,692.87,506.48
2016,4,11,12,0,231.0,470.0,3.7,30.0,683.0,672.36,489.44
2016,4,11,12,15,510.0,335.5,3.55,30.0,809.5,825.95,601.62
2016,4,11,12,30,789.0,201.0,3.4,30.0,936.0,971.38,700.47
2016,4,11,12,45,796.0,196.0,3.25,30.5,934.5,990.06,708.91
2016,4,11,13,0,803.0,191.0,3.1,31.0,933.0,1005.56,716.24
2016,4,11,13,15,800.0,189.5,2.95,31.0,920.5,1011.24,718.8
2016,4,11,13,30,797.0,188.0,2.8,31.0,908.0,1013.39,719.26
2016,4,11,13,45,798.0,182.0,2.65,31.5,889.0,1011.43,715.78
2016,4,11,14,0,799.0,176.0,2.5,32.0,870.0,1005.87,710.16
2016,4,11,14,15,791.0,174.0,2.4,31.5,841.5,991.91,702.78
2016,4,11,14,30,783.0,172.0,2.3,31.0,813.0,974.61,693.44
2016,4,11,14,45,784.0,162.0,2.2,31.0,780.0,954.42,680.96
2016,4,11,15,0,785.0,152.0,2.1,31.0,747.0,930.71,666.36
2016,4,11,15,15,770.0,148.5,1.95,31.0,704.5,895.72,644.09
2016,4,11,15,30,755.0,145.0,1.8,31.0,662.0,863.2,623.47
2016,4,11,15,45,742.5,137.5,1.7,31.0,615.5,821.31,597.16
2016,4,11,16,0,730.0,130.0,1.6,31.0,569.0,777.38,569.37
2016,4,11,16,15,704.0,124.5,1.45,30.5,516.5,723.19,535.04
2016,4,11,16,30,678.0,119.0,1.3,30.0,464.0,668.57,499.86
2016,4,11,16,45,653.5,109.5,1.15,30.0,410.5,610.39,459.48
2016,4,11,17,0,629.0,100.0,1.0,30.0,357.0,552.39,418.15
2016,4,11,17,15,579.5,91.5,0.9,29.0,300.5,480.66,367.34
2016,4,11,17,30,530.0,83.0,0.8,28.0,244.0,412.33,316.94
2016,4,11,17,45,467.0,71.0,0.75,27.5,190.5,337.22,258.89
2016,4,11,18,0,404.0,59.0,0.7,27.0,137.0,268.05,203.1
2016,4,11,18,15,292.5,44.0,0.8,26.0,90.5,181.65,133.38
2016,4,11,18,30,181.0,29.0,0.9,25.0,44.0,110.97,70.06
2016,4,11,18,45,90.5,14.5,1.0,24.5,22.0,38.76,0.0
2016,4,11,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,5.5,3.6,14.0,5.5,5.24,0.0
2016,4,12,6,30,0.0,11.0,3.6,14.0,11.0,10.19,1.73
2016,4,12,6,45,0.0,24.5,3.65,14.5,24.5,22.73,14.06
2016,4,12,7,0,0.0,38.0,3.7,15.0,38.0,35.3,25.58
2016,4,12,7,15,0.0,54.5,3.65,15.5,54.5,50.48,39.27
2016,4,12,7,30,0.0,71.0,3.6,16.0,71.0,65.13,52.25
2016,4,12,7,45,0.0,88.5,3.6,17.0,88.5,80.71,62.55
2016,4,12,8,0,0.0,106.0,3.6,18.0,106.0,96.49,75.22
2016,4,12,8,15,0.0,71.5,3.7,18.5,71.5,66.54,50.0
2016,4,12,8,30,0.0,37.0,3.8,19.0,37.0,34.38,23.05
2016,4,12,8,45,7.0,122.0,3.95,19.5,126.0,114.63,88.62
2016,4,12,9,0,14.0,207.0,4.1,20.0,215.0,192.72,150.67
2016,4,12,9,15,15.5,224.0,4.05,20.5,234.0,210.35,163.81
2016,4,12,9,30,17.0,241.0,4.0,21.0,253.0,228.2,177.09
2016,4,12,9,45,18.5,256.0,3.95,21.5,269.5,244.5,189.03
2016,4,12,10,0,20.0,271.0,3.9,22.0,286.0,260.98,201.01
2016,4,12,10,15,16.0,255.5,3.75,22.0,268.0,246.43,189.36
2016,4,12,10,30,12.0,240.0,3.6,22.0,250.0,231.03,177.13
2016,4,12,10,45,12.5,247.5,3.5,22.5,258.5,239.5,183.07
2016,4,12,11,0,13.0,255.0,3.4,23.0,267.0,248.01,188.96
2016,4,12,11,15,13.0,261.5,3.35,23.0,274.0,255.22,194.22
2016,4,12,11,30,13.0,268.0,3.3,23.0,281.0,262.42,199.5
2016,4,12,11,45,25.5,333.5,3.25,23.5,358.0,341.77,258.84
2016,4,12,12,0,38.0,399.0,3.2,24.0,435.0,419.79,315.58
2016,4,12,12,15,24.5,315.5,3.3,24.0,339.0,328.28,247.74
2016,4,12,12,30,11.0,232.0,3.4,24.0,243.0,229.67,173.54
2016,4,12,12,45,5.5,152.5,3.5,24.5,158.0,148.87,111.41
2016,4,12,13,0,0.0,73.0,3.6,25.0,73.0,68.31,48.38
2016,4,12,13,15,6.0,161.5,3.7,25.0,167.5,158.27,118.81
2016,4,12,13,30,12.0,250.0,3.8,25.0,262.0,249.99,189.07
2016,4,12,13,45,18.0,289.5,3.9,25.0,306.0,295.28,223.42
2016,4,12,14,0,24.0,329.0,4.0,25.0,350.0,341.3,258.19
2016,4,12,14,15,25.0,324.5,4.0,25.0,346.0,351.26,265.82
2016,4,12,14,30,26.0,320.0,4.0,25.0,342.0,348.77,264.38
2016,4,12,14,45,13.0,230.5,4.0,25.0,241.5,233.31,177.29
2016,4,12,15,0,0.0,141.0,4.0,25.0,141.0,132.93,99.66
2016,4,12,15,15,3.5,172.0,3.95,24.5,174.5,166.67,126.77
