Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,16,15,797.5,99.0,2.6,24.5,559.0,760.75,581.45
2016,4,22,16,30,775.0,95.0,2.4,24.0,505.0,706.83,545.58
2016,4,22,16,45,744.5,90.0,2.2,24.0,448.5,645.52,502.69
2016,4,22,17,0,714.0,85.0,2.0,24.0,392.0,587.22,459.61
2016,4,22,17,15,670.5,79.0,1.8,23.0,334.5,518.32,408.83
2016,4,22,17,30,627.0,73.0,1.6,22.0,277.0,452.13,358.15
2016,4,22,17,45,563.5,64.5,1.45,21.5,221.0,376.02,297.29
2016,4,22,18,0,500.0,56.0,1.3,21.0,165.0,305.74,238.85
2016,4,22,18,15,396.5,44.5,1.25,20.5,115.0,222.75,169.25
2016,4,22,18,30,293.0,33.0,1.2,20.0,65.0,151.53,107.27
2016,4,22,18,45,146.5,16.5,1.15,19.5,32.5,68.51,7.17
2016,4,22,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,6,15,153.5,18.0,0.8,15.5,36.0,13.98,1.61
2016,4,23,6,30,307.0,36.0,0.9,16.0,72.0,28.41,18.59
2016,4,23,6,45,409.0,47.5,1.0,17.0,123.0,36.09,25.96
2016,4,23,7,0,511.0,59.0,1.1,18.0,174.0,43.33,32.56
2016,4,23,7,15,574.5,67.5,1.0,18.5,231.0,47.56,36.35
2016,4,23,7,30,638.0,76.0,0.9,19.0,288.0,54.65,42.46
2016,4,23,7,45,681.0,82.0,0.8,19.5,346.5,105.11,57.61
2016,4,23,8,0,724.0,88.0,0.7,20.0,405.0,160.92,94.97
2016,4,23,8,15,754.0,93.0,0.8,20.5,461.5,222.56,144.18
2016,4,23,8,30,784.0,98.0,0.9,21.0,518.0,283.04,195.03
2016,4,23,8,45,805.0,102.0,1.0,22.0,571.5,342.79,245.45
2016,4,23,9,0,826.0,106.0,1.1,23.0,625.0,404.16,295.99
2016,4,23,9,15,842.0,109.5,1.15,23.5,674.0,464.24,344.43
2016,4,23,9,30,858.0,113.0,1.2,24.0,723.0,524.78,391.47
2016,4,23,9,45,869.0,116.5,1.3,24.5,766.0,584.61,436.6
2016,4,23,10,0,880.0,120.0,1.4,25.0,809.0,641.2,478.03
2016,4,23,10,15,889.0,122.0,1.4,25.0,845.5,694.19,515.95
2016,4,23,10,30,898.0,124.0,1.4,25.0,882.0,745.72,551.83
2016,4,23,10,45,903.0,126.5,1.4,25.0,910.5,793.05,582.53
2016,4,23,11,0,908.0,129.0,1.4,25.0,939.0,838.14,611.0
2016,4,23,11,15,912.0,130.0,1.4,25.0,960.0,878.59,636.17
2016,4,23,11,30,916.0,131.0,1.4,25.0,981.0,916.34,659.41
2016,4,23,11,45,919.0,131.5,1.4,25.5,993.5,949.88,678.52
2016,4,23,12,0,922.0,132.0,1.4,26.0,1006.0,980.34,695.56
2016,4,23,12,15,922.5,132.0,1.4,26.0,1009.5,1004.79,710.18
2016,4,23,12,30,923.0,132.0,1.4,26.0,1013.0,1025.81,722.78
2016,4,23,12,45,920.0,133.0,1.4,26.0,1008.0,1040.87,731.82
2016,4,23,13,0,917.0,134.0,1.4,26.0,1003.0,1052.24,738.78
2016,4,23,13,15,914.0,133.0,1.45,26.0,989.5,1057.9,743.26
2016,4,23,13,30,911.0,132.0,1.5,26.0,976.0,1059.76,745.63
2016,4,23,13,45,904.0,132.0,1.55,26.0,953.5,1054.82,744.0
2016,4,23,14,0,897.0,132.0,1.6,26.0,931.0,1046.13,740.25
2016,4,23,14,15,890.0,130.5,1.7,26.0,901.0,1032.24,734.14
2016,4,23,14,30,883.0,129.0,1.8,26.0,871.0,1014.78,725.82
2016,4,23,14,45,873.0,127.0,1.9,26.0,834.0,990.44,713.12
2016,4,23,15,0,863.0,125.0,2.0,26.0,797.0,962.92,698.31
2016,4,23,15,15,850.0,122.0,2.05,25.5,753.5,936.3,684.74
2016,4,23,15,30,837.0,119.0,2.1,25.0,710.0,898.92,663.91
2016,4,23,15,45,820.5,115.5,2.2,25.0,661.0,855.5,637.94
2016,4,23,16,0,804.0,112.0,2.3,25.0,612.0,810.12,610.16
2016,4,23,16,15,780.5,107.5,2.2,24.5,558.5,756.38,575.75
2016,4,23,16,30,757.0,103.0,2.1,24.0,505.0,701.82,540.16
2016,4,23,16,45,726.0,97.5,2.05,24.0,448.5,643.26,499.95
2016,4,23,17,0,695.0,92.0,2.0,24.0,392.0,582.49,455.74
2016,4,23,17,15,650.5,85.5,1.8,23.0,334.5,513.32,404.78
2016,4,23,17,30,606.0,79.0,1.6,22.0,277.0,446.95,354.01
2016,4,23,17,45,537.5,70.5,1.45,21.5,221.0,369.38,292.1
2016,4,23,18,0,469.0,62.0,1.3,21.0,165.0,298.13,233.08
2016,4,23,18,15,369.0,49.0,1.3,20.5,115.5,216.57,164.88
2016,4,23,18,30,269.0,36.0,1.3,20.0,66.0,145.22,103.28
2016,4,23,18,45,134.5,18.0,1.3,19.5,33.0,65.47,11.97
2016,4,23,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,24,6,15,64.5,23.0,1.05,16.0,30.5,19.13,5.61
2016,4,24,6,30,129.0,46.0,1.3,16.0,61.0,37.09,26.05
2016,4,24,6,45,195.0,68.5,1.6,16.5,106.0,54.02,41.66
2016,4,24,7,0,261.0,91.0,1.9,17.0,151.0,70.33,56.36
2016,4,24,7,15,319.5,108.5,1.95,17.5,202.0,82.56,67.15
2016,4,24,7,30,378.0,126.0,2.0,18.0,253.0,91.99,75.17
2016,4,24,7,45,421.0,140.0,2.15,18.5,306.0,133.39,90.22
2016,4,24,8,0,464.0,154.0,2.3,19.0,359.0,180.21,122.59
2016,4,24,8,15,261.0,189.0,2.4,19.0,307.5,204.6,151.24
2016,4,24,8,30,58.0,224.0,2.5,19.0,256.0,207.93,161.8
2016,4,24,8,45,32.5,210.0,2.7,19.5,228.5,195.41,152.2
2016,4,24,9,0,7.0,196.0,2.9,20.0,201.0,181.15,140.84
2016,4,24,9,15,9.0,211.0,3.05,20.5,217.5,196.62,152.45
2016,4,24,9,30,11.0,226.0,3.2,21.0,234.0,212.37,164.14
2016,4,24,9,45,16.5,258.5,3.35,21.5,271.0,245.9,189.54
2016,4,24,10,0,22.0,291.0,3.5,22.0,308.0,280.28,215.26
2016,4,24,10,15,16.0,258.0,3.55,22.0,271.0,248.76,190.7
2016,4,24,10,30,10.0,225.0,3.6,22.0,234.0,215.85,165.09
2016,4,24,10,45,9.0,213.0,3.65,22.0,221.5,204.96,156.54
2016,4,24,11,0,8.0,201.0,3.7,22.0,209.0,193.81,147.76
2016,4,24,11,15,116.5,336.0,3.65,22.0,445.0,415.67,319.1
2016,4,24,11,30,225.0,471.0,3.6,22.0,681.0,643.26,485.01
2016,4,24,11,45,231.5,477.0,3.6,22.5,695.5,666.5,499.27
2016,4,24,12,0,238.0,483.0,3.6,23.0,710.0,689.35,514.28
2016,4,24,12,15,137.0,445.0,3.55,23.0,576.0,567.16,425.19
2016,4,24,12,30,36.0,407.0,3.5,23.0,442.0,430.65,323.76
2016,4,24,12,45,24.5,330.0,3.45,23.0,353.5,345.57,261.4
2016,4,24,13,0,13.0,253.0,3.4,23.0,265.0,252.65,191.59
2016,4,24,13,15,14.5,274.5,3.35,23.0,288.0,275.44,209.18
2016,4,24,13,30,16.0,296.0,3.3,23.0,311.0,298.42,226.58
2016,4,24,13,45,87.5,373.5,3.3,23.0,452.0,460.22,349.37
2016,4,24,14,0,159.0,451.0,3.3,23.0,593.0,627.19,470.67
2016,4,24,14,15,79.5,287.0,3.25,23.0,358.0,376.16,287.05
2016,4,24,14,30,0.0,123.0,3.2,23.0,123.0,115.52,86.07
2016,4,24,14,45,2.0,149.5,3.2,23.0,151.5,142.91,108.13
2016,4,24,15,0,4.0,176.0,3.2,23.0,180.0,170.6,130.04
2016,4,24,15,15,2.5,167.0,3.2,23.0,169.5,160.51,122.33
2016,4,24,15,30,1.0,158.0,3.2,23.0,159.0,150.49,114.71
2016,4,24,15,45,156.0,212.5,3.2,23.0,310.0,359.66,282.65
2016,4,24,16,0,311.0,267.0,3.2,23.0,461.0,556.83,433.17
2016,4,24,16,15,197.5,248.0,3.15,23.0,367.5,423.87,331.53
2016,4,24,16,30,84.0,229.0,3.1,23.0,274.0,300.58,235.63
2016,4,24,16,45,301.0,181.5,3.1,23.0,316.5,419.72,333.67
2016,4,24,17,0,518.0,134.0,3.1,23.0,359.0,507.36,403.75
2016,4,24,17,15,472.0,123.0,2.9,22.5,305.5,441.47,352.53
2016,4,24,17,30,426.0,112.0,2.7,22.0,252.0,379.08,303.33
2016,4,24,17,45,368.5,96.5,2.5,22.0,201.0,309.72,246.67
2016,4,24,18,0,311.0,81.0,2.3,22.0,150.0,246.03,193.21
2016,4,24,18,15,228.5,61.5,2.15,21.5,104.5,174.02,132.83
2016,4,24,18,30,146.0,42.0,2.0,21.0,59.0,105.24,74.66
2016,4,24,18,45,73.0,21.0,1.95,20.5,29.5,48.25,10.94
2016,4,24,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,25,6,15,104.0,22.0,2.15,20.0,35.0,17.17,5.2
2016,4,25,6,30,208.0,44.0,2.3,20.0,70.0,34.0,23.05
2016,4,25,6,45,299.0,60.0,2.45,20.5,118.0,45.34,33.54
2016,4,25,7,0,390.0,76.0,2.6,21.0,166.0,56.14,43.23
2016,4,25,7,15,195.0,76.0,2.7,21.5,121.0,59.24,45.98
2016,4,25,7,30,0.0,76.0,2.8,22.0,76.0,70.01,55.14
2016,4,25,7,45,6.5,115.5,2.95,23.0,118.5,104.27,79.84
2016,4,25,8,0,13.0,155.0,3.1,24.0,161.0,139.37,107.08
2016,4,25,8,15,96.0,197.0,3.2,24.5,248.5,187.54,141.35
2016,4,25,8,30,179.0,239.0,3.3,25.0,336.0,246.81,184.82
2016,4,25,8,45,103.5,241.0,3.4,25.5,298.5,239.43,181.32
2016,4,25,9,0,28.0,243.0,3.5,26.0,261.0,225.37,171.46
2016,4,25,9,15,36.5,272.5,3.55,26.0,297.5,257.98,196.11
2016,4,25,9,30,45.0,302.0,3.6,26.0,334.0,291.95,221.52
2016,4,25,9,45,95.0,343.0,3.65,26.5,416.5,359.88,271.93
2016,4,25,10,0,145.0,384.0,3.7,27.0,499.0,432.11,324.74
2016,4,25,10,15,468.5,275.5,3.7,27.0,669.0,558.11,421.64
2016,4,25,10,30,792.0,167.0,3.7,27.0,839.0,712.62,536.92
2016,4,25,10,45,512.5,308.0,3.7,27.5,748.5,671.56,500.92
2016,4,25,11,0,233.0,449.0,3.7,28.0,658.0,603.28,445.33
2016,4,25,11,15,523.5,312.5,3.7,28.0,796.0,734.77,545.07
2016,4,25,11,30,814.0,176.0,3.7,28.0,934.0,875.96,645.32
2016,4,25,11,45,838.0,162.0,3.7,28.5,951.5,912.23,666.83
2016,4,25,12,0,862.0,148.0,3.7,29.0,969.0,940.21,683.41
2016,4,25,12,15,862.5,148.5,3.65,29.0,972.5,963.67,698.1
2016,4,25,12,30,863.0,149.0,3.6,29.0,976.0,983.97,710.77
2016,4,25,12,45,627.0,287.5,3.6,29.0,887.0,920.2,667.48
2016,4,25,13,0,391.0,426.0,3.6,29.0,798.0,827.19,598.9
2016,4,25,13,15,618.5,289.0,3.55,29.0,868.0,934.0,677.82
2016,4,25,13,30,846.0,152.0,3.5,29.0,938.0,1013.68,730.6
2016,4,25,13,45,837.0,152.5,3.5,29.5,915.5,1016.9,731.16
2016,4,25,14,0,828.0,153.0,3.5,30.0,893.0,1007.17,724.14
2016,4,25,14,15,553.5,279.0,3.45,30.0,767.0,863.71,628.37
2016,4,25,14,30,279.0,405.0,3.4,30.0,641.0,710.81,518.3
2016,4,25,14,45,529.0,278.0,3.35,30.0,700.5,827.27,606.78
2016,4,25,15,0,779.0,151.0,3.3,30.0,760.0,918.68,670.93
2016,4,25,15,15,764.0,147.5,3.25,29.5,718.0,883.65,649.4
2016,4,25,15,30,749.0,144.0,3.2,29.0,676.0,850.58,629.99
2016,4,25,15,45,561.0,198.5,3.2,29.0,581.5,719.48,540.4
2016,4,25,16,0,373.0,253.0,3.2,29.0,487.0,592.34,448.13
2016,4,25,16,15,512.5,190.5,3.1,28.5,481.5,632.83,482.87
2016,4,25,16,30,652.0,128.0,3.0,28.0,476.0,653.35,502.03
2016,4,25,16,45,616.5,121.5,2.9,28.0,422.0,592.13,457.62
2016,4,25,17,0,581.0,115.0,2.8,28.0,368.0,532.17,413.56
2016,4,25,17,15,535.0,106.0,2.75,27.5,313.5,464.72,363.53
2016,4,25,17,30,489.0,97.0,2.7,27.0,259.0,396.84,311.54
2016,4,25,17,45,423.0,85.5,2.7,26.5,206.0,324.31,254.1
2016,4,25,18,0,357.0,74.0,2.7,26.0,153.0,258.34,200.03
2016,4,25,18,15,268.5,57.5,2.95,25.5,107.0,184.69,139.06
2016,4,25,18,30,180.0,41.0,3.2,25.0,61.0,121.28,85.51
2016,4,25,18,45,90.0,20.5,3.45,24.5,30.5,56.93,16.83
2016,4,25,19,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,6,15,85.0,24.0,3.35,21.0,34.5,19.97,7.73
2016,4,26,6,30,170.0,48.0,3.4,21.0,69.0,38.67,26.94
2016,4,26,6,45,244.0,68.0,3.5,21.5,115.5,51.48,38.68
2016,4,26,7,0,318.0,88.0,3.6,22.0,162.0,65.14,50.81
2016,4,26,7,15,176.0,108.0,3.75,22.0,151.0,81.8,65.33
2016,4,26,7,30,34.0,128.0,3.9,22.0,140.0,106.39,82.08
2016,4,26,7,45,30.5,147.5,4.05,22.5,159.5,126.37,97.07
2016,4,26,8,0,27.0,167.0,4.2,23.0,179.0,146.0,112.28
2016,4,26,8,15,39.0,195.0,4.3,23.5,215.0,174.86,134.25
2016,4,26,8,30,51.0,223.0,4.4,24.0,251.0,205.63,157.66
2016,4,26,8,45,173.5,249.5,4.5,24.5,357.5,268.81,203.8
2016,4,26,9,0,296.0,276.0,4.6,25.0,464.0,347.4,262.83
2016,4,26,9,15,300.0,299.0,4.65,25.0,502.0,389.53,296.04
2016,4,26,9,30,304.0,322.0,4.7,25.0,540.0,431.97,328.97
2016,4,26,9,45,515.5,255.5,4.8,25.5,651.5,510.83,389.74
2016,4,26,10,0,727.0,189.0,4.9,26.0,763.0,610.3,465.69
2016,4,26,10,15,738.0,192.5,4.95,26.5,798.0,660.02,502.09
2016,4,26,10,30,749.0,196.0,5.0,27.0,833.0,708.99,537.24
2016,4,26,10,45,756.0,199.5,5.05,27.5,860.5,753.99,568.77
2016,4,26,11,0,763.0,203.0,5.1,28.0,888.0,797.45,598.57
2016,4,26,11,15,544.5,328.0,5.1,28.0,823.0,766.37,571.16
2016,4,26,11,30,326.0,453.0,5.1,28.0,758.0,716.01,529.8
2016,4,26,11,45,288.0,468.0,5.2,28.0,740.0,711.98,526.47
2016,4,26,12,0,250.0,483.0,5.3,28.0,722.0,704.97,520.75
2016,4,26,12,15,255.0,484.0,5.3,28.0,728.5,722.27,532.98
2016,4,26,12,30,260.0,485.0,5.3,28.0,735.0,738.68,544.49
2016,4,26,12,45,249.5,485.0,5.35,28.5,724.0,737.83,542.75
2016,4,26,13,0,239.0,485.0,5.4,29.0,713.0,726.34,533.92
2016,4,26,13,15,175.5,477.0,5.35,29.0,643.5,660.26,486.25
2016,4,26,13,30,112.0,469.0,5.3,29.0,574.0,581.17,429.05
2016,4,26,13,45,203.5,451.5,5.3,29.0,635.5,669.43,495.06
2016,4,26,14,0,295.0,434.0,5.3,29.0,697.0,756.84,558.79
2016,4,26,14,15,212.5,426.5,5.3,29.0,613.0,655.31,486.08
2016,4,26,14,30,130.0,419.0,5.3,29.0,529.0,566.27,421.32
2016,4,26,14,45,228.5,387.5,5.3,29.0,570.5,628.14,469.99
2016,4,26,15,0,327.0,356.0,5.3,29.0,612.0,697.89,522.94
2016,4,26,15,15,211.5,343.0,5.2,28.5,505.0,558.69,422.02
2016,4,26,15,30,96.0,330.0,5.1,28.0,398.0,424.95,322.55
2016,4,26,15,45,63.0,287.0,5.0,28.0,330.5,348.39,265.59
2016,4,26,16,0,30.0,244.0,4.9,28.0,263.0,273.64,208.79
2016,4,26,16,15,73.5,240.0,4.7,27.5,280.5,304.8,235.13
2016,4,26,16,30,117.0,236.0,4.5,27.0,298.0,343.31,266.6
2016,4,26,16,45,78.5,203.0,4.35,26.5,243.0,265.84,207.14
2016,4,26,17,0,40.0,170.0,4.2,26.0,188.0,201.96,157.29
2016,4,26,17,15,27.5,147.0,4.1,25.5,159.0,168.93,131.58
2016,4,26,17,30,15.0,124.0,4.0,25.0,130.0,130.67,101.16
2016,4,26,17,45,66.0,112.5,3.95,25.0,129.0,152.37,119.01
2016,4,26,18,0,117.0,101.0,3.9,25.0,128.0,169.22,131.44
2016,4,26,18,15,77.0,69.5,3.85,24.5,85.0,111.59,83.71
2016,4,26,18,30,37.0,38.0,3.8,24.0,42.0,57.07,38.65
2016,4,26,18,45,18.5,19.0,3.8,23.5,21.0,23.99,5.4
2016,4,26,19,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,27,5,45,5.0,3.0,0.6,20.0,3.0,0.0,0.0
2016,4,27,6,0,10.0,6.0,0.6,20.0,6.0,5.72,0.0
2016,4,27,6,15,97.0,27.5,0.7,20.0,39.0,22.71,10.41
2016,4,27,6,30,184.0,49.0,0.8,20.0,72.0,39.46,27.86
2016,4,27,6,45,280.0,66.0,0.9,20.5,122.0,49.84,37.5
2016,4,27,7,0,376.0,83.0,1.0,21.0,172.0,61.27,47.69
2016,4,27,7,15,441.0,95.5,1.0,21.0,227.5,68.66,54.22
2016,4,27,7,30,506.0,108.0,1.0,21.0,283.0,82.61,58.43
2016,4,27,7,45,566.0,113.5,1.05,21.5,342.0,126.66,77.64
2016,4,27,8,0,626.0,119.0,1.1,22.0,401.0,177.21,111.36
2016,4,27,8,15,660.5,126.0,1.05,22.5,457.0,231.31,153.96
2016,4,27,8,30,695.0,133.0,1.0,23.0,513.0,289.37,201.56
2016,4,27,8,45,733.0,133.0,1.0,23.5,569.5,346.3,248.47
2016,4,27,9,0,771.0,133.0,1.0,24.0,626.0,406.93,297.4
2016,4,27,9,15,790.0,137.0,1.05,24.5,675.0,469.17,346.45
2016,4,27,9,30,809.0,141.0,1.1,25.0,724.0,528.6,391.87
2016,4,27,9,45,832.5,139.5,1.2,26.0,770.0,586.19,434.08
2016,4,27,10,0,856.0,138.0,1.3,27.0,816.0,644.48,475.32
2016,4,27,10,15,866.5,140.5,1.4,27.0,853.0,698.26,514.02
2016,4,27,10,30,877.0,143.0,1.5,27.0,890.0,749.83,550.41
2016,4,27,10,45,888.5,142.5,1.6,27.5,921.0,798.19,581.94
2016,4,27,11,0,900.0,142.0,1.7,28.0,952.0,844.85,611.12
2016,4,27,11,15,905.0,143.0,1.75,28.0,973.5,885.58,636.91
2016,4,27,11,30,910.0,144.0,1.8,28.0,995.0,923.71,660.93
2016,4,27,11,45,921.5,139.5,1.9,28.5,1010.5,959.79,682.8
2016,4,27,12,0,933.0,135.0,2.0,29.0,1026.0,993.22,702.9
2016,4,27,12,15,934.0,135.5,2.05,29.0,1030.5,1018.62,718.79
2016,4,27,12,30,935.0,136.0,2.1,29.0,1035.0,1040.62,732.71
2016,4,27,12,45,935.5,134.5,2.15,29.5,1030.5,1056.69,741.6
2016,4,27,13,0,936.0,133.0,2.2,30.0,1026.0,1069.09,748.37
2016,4,27,13,15,933.5,132.5,2.2,30.0,1012.5,1075.72,752.63
2016,4,27,13,30,931.0,132.0,2.2,30.0,999.0,1078.51,754.75
2016,4,27,13,45,928.5,129.5,2.2,30.0,977.5,1075.41,753.43
2016,4,27,14,0,926.0,127.0,2.2,30.0,956.0,1068.42,749.93
2016,4,27,14,15,919.0,125.5,2.15,29.5,926.0,1054.14,742.99
2016,4,27,14,30,912.0,124.0,2.1,29.0,896.0,1036.21,733.92
2016,4,27,14,45,904.5,121.0,2.1,29.0,859.0,1012.66,720.59
2016,4,27,15,0,897.0,118.0,2.1,29.0,822.0,985.71,705.18
2016,4,27,15,15,884.5,115.5,1.95,29.0,777.5,951.46,683.48
2016,4,27,15,30,872.0,113.0,1.8,29.0,733.0,921.57,664.62
2016,4,27,15,45,854.5,109.5,1.65,29.0,683.0,876.24,635.7
2016,4,27,16,0,837.0,106.0,1.5,29.0,633.0,828.93,605.43
2016,4,27,16,15,815.0,102.5,1.45,29.0,579.0,776.37,572.46
2016,4,27,16,30,793.0,99.0,1.4,29.0,525.0,722.79,538.3
2016,4,27,16,45,762.0,94.0,1.35,29.0,467.5,660.48,497.44
2016,4,27,17,0,731.0,89.0,1.3,29.0,410.0,601.27,456.1
2016,4,27,17,15,688.0,83.0,1.15,28.5,351.5,532.01,406.27
2016,4,27,17,30,645.0,77.0,1.0,28.0,293.0,465.33,356.59
2016,4,27,17,45,580.0,69.0,0.9,27.5,235.5,388.24,297.5
2016,4,27,18,0,515.0,61.0,0.8,27.0,178.0,317.02,240.65
2016,4,27,18,15,413.5,49.5,0.8,26.5,126.5,234.03,173.59
2016,4,27,18,30,312.0,38.0,0.8,26.0,75.0,162.33,113.8
2016,4,27,18,45,156.0,19.0,0.8,25.5,37.5,75.46,30.13
2016,4,27,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,28,5,45,15.5,4.0,1.0,15.5,4.5,0.0,0.0
2016,4,28,6,0,31.0,8.0,1.0,16.0,9.0,7.63,0.0
2016,4,28,6,15,148.0,26.5,1.25,17.0,44.5,20.7,9.68
2016,4,28,6,30,265.0,45.0,1.5,18.0,80.0,34.62,24.03
2016,4,28,6,45,357.0,59.0,1.8,19.0,130.5,44.37,33.03
2016,4,28,7,0,449.0,73.0,2.1,20.0,181.0,54.62,42.14
2016,4,28,7,15,510.0,83.0,2.3,20.5,236.5,59.5,46.4
2016,4,28,7,30,571.0,93.0,2.5,21.0,292.0,72.83,49.14
2016,4,28,7,45,614.5,100.0,2.7,21.5,348.5,119.96,70.36
2016,4,28,8,0,658.0,107.0,2.9,22.0,405.0,172.58,106.79
2016,4,28,8,15,688.5,113.0,3.1,22.5,460.0,226.98,150.73
2016,4,28,8,30,719.0,119.0,3.3,23.0,515.0,284.77,199.63
2016,4,28,8,45,741.5,124.0,3.5,24.0,566.5,342.24,248.4
2016,4,28,9,0,764.0,129.0,3.7,25.0,618.0,401.58,297.7
2016,4,28,9,15,577.0,216.0,3.75,25.0,601.5,440.56,332.17
2016,4,28,9,30,390.0,303.0,3.8,25.0,585.0,459.22,348.02
2016,4,28,9,45,604.5,224.5,3.9,25.5,690.5,533.68,405.44
2016,4,28,10,0,819.0,146.0,4.0,26.0,796.0,629.83,478.47
2016,4,28,10,15,828.5,148.5,4.0,26.0,831.5,681.1,516.51
2016,4,28,10,30,838.0,151.0,4.0,26.0,867.0,731.19,553.03
2016,4,28,10,45,840.0,156.0,4.05,26.5,893.5,776.59,584.15
2016,4,28,11,0,842.0,161.0,4.1,27.0,920.0,819.76,612.07
2016,4,28,11,15,846.0,162.5,4.1,27.0,940.0,858.91,637.98
2016,4,28,11,30,850.0,164.0,4.1,27.0,960.0,895.61,662.09
2016,4,28,11,45,845.5,169.5,4.1,27.5,969.5,925.94,680.47
2016,4,28,12,0,841.0,175.0,4.1,28.0,979.0,953.11,696.67
2016,4,28,12,15,840.0,175.0,4.1,28.0,981.0,975.03,710.78
2016,4,28,12,30,839.0,175.0,4.1,28.0,983.0,993.73,722.86
2016,4,28,12,45,822.0,184.5,4.1,28.5,973.0,1002.82,727.3
2016,4,28,13,0,805.0,194.0,4.1,29.0,963.0,1008.21,729.5
2016,4,28,13,15,800.0,193.0,4.05,29.0,948.5,1011.6,731.69
2016,4,28,13,30,795.0,192.0,4.0,29.0,934.0,1011.51,731.75
2016,4,28,13,45,760.5,208.0,3.95,29.0,904.5,1002.17,725.96
2016,4,28,14,0,726.0,224.0,3.9,29.0,875.0,983.82,714.47
2016,4,28,14,15,380.0,286.0,3.85,29.0,626.0,697.05,516.09
2016,4,28,14,30,34.0,348.0,3.8,29.0,377.0,383.14,283.91
2016,4,28,14,45,27.0,316.0,3.8,29.0,338.5,343.65,256.33
2016,4,28,15,0,20.0,284.0,3.8,29.0,300.0,292.86,219.18
2016,4,28,15,15,16.5,260.0,3.75,28.5,273.0,265.78,199.82
2016,4,28,15,30,13.0,236.0,3.7,28.0,246.0,238.76,180.21
2016,4,28,15,45,13.0,224.0,3.65,28.0,233.0,227.06,171.84
2016,4,28,16,0,13.0,212.0,3.6,28.0,220.0,215.36,163.41
2016,4,28,16,15,28.5,214.5,3.5,27.5,230.5,240.52,184.1
2016,4,28,16,30,44.0,217.0,3.4,27.0,241.0,255.91,197.25
2016,4,28,16,45,33.5,194.5,3.35,27.0,211.5,223.83,172.74
2016,4,28,17,0,23.0,172.0,3.3,27.0,182.0,184.28,142.18
2016,4,28,17,15,123.5,164.5,3.25,26.5,207.0,256.05,201.1
2016,4,28,17,30,224.0,157.0,3.2,26.0,232.0,300.82,237.19
2016,4,28,17,45,180.0,129.0,3.2,26.0,182.0,236.8,185.69
2016,4,28,18,0,136.0,101.0,3.2,26.0,132.0,176.98,136.86
2016,4,28,18,15,93.5,70.0,3.25,25.5,88.5,118.0,88.4
2016,4,28,18,30,51.0,39.0,3.3,25.0,45.0,62.54,42.73
2016,4,28,18,45,25.5,19.5,3.35,24.5,22.5,29.4,10.15
2016,4,28,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.65,21.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.8,22.0,4.0,3.81,0.0
2016,4,29,6,15,45.0,26.0,3.0,22.0,31.5,22.66,11.24
2016,4,29,6,30,84.0,48.0,3.2,22.0,59.0,40.4,28.48
2016,4,29,6,45,128.5,76.0,3.4,22.5,102.5,61.71,47.35
2016,4,29,7,0,173.0,104.0,3.6,23.0,146.0,82.23,65.27
2016,4,29,7,15,86.5,93.5,3.9,23.5,114.5,76.35,60.26
2016,4,29,7,30,0.0,83.0,4.2,24.0,83.0,76.03,56.96
2016,4,29,7,45,0.0,112.0,4.5,24.5,112.0,101.2,77.11
2016,4,29,8,0,0.0,141.0,4.8,25.0,141.0,126.58,97.06
2016,4,29,8,15,5.0,162.5,4.95,25.0,165.0,147.06,112.81
2016,4,29,8,30,10.0,184.0,5.1,25.0,189.0,168.31,129.09
2016,4,29,8,45,18.0,213.5,5.25,25.5,224.5,198.07,151.63
2016,4,29,9,0,26.0,243.0,5.4,26.0,260.0,229.04,174.92
2016,4,29,9,15,39.0,278.0,5.45,26.0,305.5,263.76,201.24
2016,4,29,9,30,52.0,313.0,5.5,26.0,351.0,304.74,232.22
2016,4,29,9,45,26.0,203.5,5.55,26.5,222.5,200.42,151.76
2016,4,29,10,0,0.0,94.0,5.6,27.0,94.0,87.75,63.61
2016,4,29,10,15,30.0,242.5,5.6,27.0,268.5,243.03,184.02
2016,4,29,10,30,60.0,391.0,5.6,27.0,443.0,400.92,302.3
2016,4,29,10,45,54.5,397.5,5.7,27.5,446.0,408.33,306.49
2016,4,29,11,0,49.0,404.0,5.8,28.0,449.0,415.11,310.53
2016,4,29,11,15,183.0,429.0,5.85,28.0,600.5,556.36,416.85
2016,4,29,11,30,317.0,454.0,5.9,28.0,752.0,708.45,527.81
2016,4,29,11,45,172.0,415.0,5.95,28.0,577.0,553.42,413.84
2016,4,29,12,0,27.0,376.0,6.0,28.0,402.0,385.06,287.15
2016,4,29,12,15,24.5,364.0,5.95,28.0,387.5,373.87,279.12
2016,4,29,12,30,22.0,352.0,5.9,28.0,373.0,354.84,265.03
2016,4,29,12,45,20.0,336.5,5.9,28.5,356.0,339.14,252.95
2016,4,29,13,0,18.0,321.0,5.9,29.0,339.0,323.11,240.67
2016,4,29,13,15,108.0,399.5,5.85,28.5,501.0,512.61,383.16
2016,4,29,13,30,198.0,478.0,5.8,28.0,663.0,687.04,510.14
2016,4,29,13,45,131.0,449.0,5.75,28.0,570.0,592.76,441.07
2016,4,29,14,0,64.0,420.0,5.7,28.0,477.0,485.53,362.37
2016,4,29,14,15,98.0,420.5,5.55,28.0,505.5,521.6,390.29
2016,4,29,14,30,132.0,421.0,5.4,28.0,534.0,569.24,425.8
2016,4,29,14,45,108.5,395.5,5.3,28.0,486.0,506.97,380.68
2016,4,29,15,0,85.0,370.0,5.2,28.0,438.0,457.38,344.56
2016,4,29,15,15,122.0,355.0,5.05,28.0,446.0,488.03,368.88
2016,4,29,15,30,159.0,340.0,4.9,28.0,454.0,503.67,382.02
2016,4,29,15,45,85.0,274.5,4.75,28.0,335.0,353.0,269.38
2016,4,29,16,0,11.0,209.0,4.6,28.0,216.0,210.55,159.71
2016,4,29,16,15,138.0,218.5,4.4,27.5,294.0,342.14,265.47
2016,4,29,16,30,265.0,228.0,4.2,27.0,372.0,455.23,354.21
2016,4,29,16,45,269.0,201.5,4.05,27.0,334.0,418.08,326.67
2016,4,29,17,0,273.0,175.0,3.9,27.0,296.0,379.6,298.1
2016,4,29,17,15,183.0,172.0,3.85,26.5,248.0,300.97,236.75
2016,4,29,17,30,93.0,169.0,3.8,26.0,200.0,234.49,183.9
2016,4,29,17,45,68.0,133.5,3.8,25.5,154.0,178.64,139.56
2016,4,29,18,0,43.0,98.0,3.8,25.0,108.0,124.76,95.87
2016,4,29,18,15,21.5,65.0,3.8,24.5,70.0,77.42,56.95
2016,4,29,18,30,0.0,32.0,3.8,24.0,32.0,30.03,18.2
2016,4,29,18,45,0.0,16.0,3.85,24.0,16.0,14.84,3.07
2016,4,29,19,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,30,5,45,3.0,3.5,2.45,17.5,3.5,0.0,0.0
2016,4,30,6,0,6.0,7.0,2.8,17.0,7.0,6.67,0.0
2016,4,30,6,15,64.0,31.5,2.9,17.0,40.0,26.9,15.22
2016,4,30,6,30,122.0,56.0,3.0,17.0,73.0,44.59,32.78
2016,4,30,6,45,209.0,76.5,3.2,17.5,121.5,59.87,46.78
2016,4,30,7,0,296.0,97.0,3.4,18.0,170.0,74.61,59.99
2016,4,30,7,15,356.0,113.0,3.5,18.5,223.0,81.19,65.72
2016,4,30,7,30,416.0,129.0,3.6,19.0,276.0,98.91,71.82
2016,4,30,7,45,473.5,137.5,3.75,19.5,332.5,139.78,92.17
2016,4,30,8,0,531.0,146.0,3.9,20.0,389.0,187.66,125.38
2016,4,30,8,15,427.0,185.5,3.9,20.5,396.5,233.75,167.64
2016,4,30,8,30,323.0,225.0,3.9,21.0,404.0,271.23,202.73
2016,4,30,8,45,494.5,199.5,3.95,22.0,503.5,326.27,243.43
2016,4,30,9,0,666.0,174.0,4.0,23.0,603.0,403.67,303.02
2016,4,30,9,15,686.0,179.0,3.85,23.5,650.5,458.08,347.07
2016,4,30,9,30,706.0,184.0,3.7,24.0,698.0,513.72,390.74
2016,4,30,9,45,732.5,182.5,3.6,24.5,742.0,568.21,432.37
2016,4,30,10,0,759.0,181.0,3.5,25.0,786.0,623.93,473.62
2016,4,30,10,15,770.5,184.0,3.4,25.0,821.5,674.75,510.95
2016,4,30,10,30,782.0,187.0,3.3,25.0,857.0,725.03,546.92
2016,4,30,10,45,800.5,182.5,3.2,25.5,888.5,771.69,578.64
2016,4,30,11,0,819.0,178.0,3.1,26.0,920.0,817.51,608.15
2016,4,30,11,15,650.5,289.0,3.0,26.0,886.0,816.53,602.92
2016,4,30,11,30,482.0,400.0,2.9,26.0,852.0,802.08,587.62
2016,4,30,11,45,676.0,279.5,2.85,26.5,923.5,882.06,645.65
2016,4,30,12,0,870.0,159.0,2.8,27.0,995.0,957.03,693.71
2016,4,30,12,15,871.0,159.5,2.75,27.0,998.5,980.93,707.92
2016,4,30,12,30,872.0,160.0,2.7,27.0,1002.0,1001.71,720.55
2016,4,30,12,45,873.5,157.5,2.65,27.5,998.0,1016.93,728.24
2016,4,30,13,0,875.0,155.0,2.6,28.0,994.0,1028.77,733.85
2016,4,30,13,15,872.0,154.5,2.6,28.0,980.5,1034.54,737.71
2016,4,30,13,30,869.0,154.0,2.6,28.0,967.0,1036.72,739.49
2016,4,30,13,45,866.5,151.0,2.65,28.0,946.0,1033.32,738.42
2016,4,30,14,0,864.0,148.0,2.7,28.0,925.0,1026.27,735.21
2016,4,30,14,15,857.0,146.0,2.7,28.0,896.0,1021.31,733.01
2016,4,30,14,30,850.0,144.0,2.7,28.0,867.0,1003.6,722.77
2016,4,30,14,45,842.5,140.5,2.7,28.0,831.0,980.42,709.2
2016,4,30,15,0,835.0,137.0,2.7,28.0,795.0,954.04,693.62
2016,4,30,15,15,822.0,134.0,2.6,28.0,752.5,920.08,672.27
2016,4,30,15,30,809.0,131.0,2.5,28.0,710.0,883.55,649.23
2016,4,30,15,45,795.0,125.5,2.45,28.0,662.5,841.09,622.51
2016,4,30,16,0,781.0,120.0,2.4,28.0,615.0,796.59,594.21
2016,4,30,16,15,758.5,115.5,2.3,27.5,562.5,744.69,561.28
2016,4,30,16,30,736.0,111.0,2.2,27.0,510.0,695.1,529.41
2016,4,30,16,45,709.0,104.5,2.1,27.0,455.0,636.51,488.79
2016,4,30,17,0,682.0,98.0,2.0,27.0,400.0,578.25,446.7
2016,4,30,17,15,639.0,91.0,1.8,26.0,343.5,510.32,397.35
2016,4,30,17,30,596.0,84.0,1.6,25.0,287.0,445.05,348.19
2016,4,30,17,45,539.5,74.5,1.4,24.5,232.0,373.25,291.53
2016,4,30,18,0,483.0,65.0,1.2,24.0,177.0,306.47,236.86
2016,4,30,18,15,388.0,53.0,1.15,23.0,127.0,227.35,172.0
2016,4,30,18,30,293.0,41.0,1.1,22.0,77.0,157.68,113.37
2016,4,30,18,45,146.5,20.5,1.1,21.5,38.5,73.26,36.56
2016,4,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,1,5,45,24.0,6.0,3.55,16.5,7.0,0.0,0.0
2016,5,1,6,0,48.0,12.0,3.8,17.0,14.0,11.44,0.0
2016,5,1,6,15,165.5,29.5,3.9,17.5,50.5,22.99,12.46
2016,5,1,6,30,283.0,47.0,4.0,18.0,87.0,36.02,25.35
2016,5,1,6,45,365.5,60.0,4.1,18.5,136.0,44.92,33.63
2016,5,1,7,0,448.0,73.0,4.2,19.0,185.0,53.97,41.78
2016,5,1,7,15,262.0,107.0,4.3,19.5,176.5,81.26,65.55
2016,5,1,7,30,76.0,141.0,4.4,20.0,168.0,117.08,90.74
2016,5,1,7,45,41.0,146.5,4.55,20.5,161.5,127.41,98.19
2016,5,1,8,0,6.0,152.0,4.7,21.0,155.0,136.52,106.37
2016,5,1,8,15,3.0,123.0,4.75,21.0,124.5,113.29,87.28
2016,5,1,8,30,0.0,94.0,4.8,21.0,94.0,87.46,66.14
2016,5,1,8,45,0.0,83.0,4.85,21.5,83.0,77.34,57.58
2016,5,1,9,0,0.0,72.0,4.9,22.0,72.0,67.09,48.98
2016,5,1,9,15,26.0,193.0,4.9,22.0,212.0,185.95,143.6
2016,5,1,9,30,52.0,314.0,4.9,22.0,352.0,305.59,236.28
2016,5,1,9,45,27.0,235.0,4.9,22.5,255.0,228.79,176.01
2016,5,1,10,0,2.0,156.0,4.9,23.0,158.0,146.04,110.68
2016,5,1,10,15,15.0,246.5,4.9,23.0,259.5,237.63,182.05
2016,5,1,10,30,28.0,337.0,4.9,23.0,361.0,329.83,252.21
2016,5,1,10,45,90.5,398.0,4.95,23.5,479.5,435.47,331.83
2016,5,1,11,0,153.0,459.0,5.0,24.0,598.0,548.44,414.83
2016,5,1,11,15,83.5,364.5,5.0,24.0,441.0,411.21,312.41
2016,5,1,11,30,14.0,270.0,5.0,24.0,284.0,264.77,200.69
2016,5,1,11,45,114.5,381.0,5.0,24.0,491.5,469.36,356.98
2016,5,1,12,0,215.0,492.0,5.0,24.0,699.0,674.99,506.7
2016,5,1,12,15,308.5,460.0,5.0,24.0,758.0,747.66,560.08
2016,5,1,12,30,402.0,428.0,5.0,24.0,817.0,817.58,611.55
2016,5,1,12,45,258.0,457.0,5.05,24.0,706.0,716.31,536.49
2016,5,1,13,0,114.0,486.0,5.1,24.0,595.0,592.2,444.15
2016,5,1,13,15,70.0,424.0,5.1,24.0,491.0,488.69,368.76
2016,5,1,13,30,26.0,362.0,5.1,24.0,387.0,383.6,290.3
2016,5,1,13,45,43.5,389.5,5.2,24.0,430.0,431.03,326.76
2016,5,1,14,0,61.0,417.0,5.3,24.0,473.0,478.87,362.96
2016,5,1,14,15,391.0,313.5,5.25,24.0,648.5,735.38,560.92
2016,5,1,14,30,721.0,210.0,5.2,24.0,824.0,952.07,719.29
2016,5,1,14,45,697.0,213.0,5.2,24.0,786.0,922.14,698.43
2016,5,1,15,0,673.0,216.0,5.2,24.0,748.0,890.01,677.48
2016,5,1,15,15,656.0,210.5,5.15,24.0,706.0,853.57,653.13
2016,5,1,15,30,639.0,205.0,5.1,24.0,664.0,815.24,627.0
2016,5,1,15,45,616.0,198.5,5.05,24.0,616.5,769.04,594.83
2016,5,1,16,0,593.0,192.0,5.0,24.0,569.0,721.88,561.6
2016,5,1,16,15,566.0,183.5,4.85,23.5,518.5,664.9,521.43
2016,5,1,16,30,539.0,175.0,4.7,23.0,468.0,612.53,483.84
2016,5,1,16,45,503.5,164.5,4.6,23.0,415.5,552.5,438.86
2016,5,1,17,0,468.0,154.0,4.5,23.0,363.0,494.16,394.29
2016,5,1,17,15,423.0,140.5,4.25,22.5,309.5,428.8,343.69
2016,5,1,17,30,378.0,127.0,4.0,22.0,256.0,366.91,294.64
2016,5,1,17,45,319.5,110.0,3.8,22.0,205.0,290.57,232.42
2016,5,1,18,0,261.0,93.0,3.6,22.0,154.0,228.75,180.57
2016,5,1,18,15,192.0,70.5,3.55,21.5,109.0,162.27,124.75
2016,5,1,18,30,123.0,48.0,3.5,21.0,64.0,103.24,74.84
2016,5,1,18,45,61.5,24.0,3.5,20.5,32.0,49.38,24.96
2016,5,1,19,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,5,45,22.0,5.5,5.05,14.0,6.5,0.0,0.0
2016,5,2,6,0,44.0,11.0,5.0,14.0,13.0,10.48,0.0
2016,5,2,6,15,142.5,30.0,5.05,14.0,48.5,23.32,13.2
2016,5,2,6,30,241.0,49.0,5.1,14.0,84.0,37.49,27.12
2016,5,2,6,45,315.0,64.5,5.15,14.5,131.0,48.24,37.15
2016,5,2,7,0,389.0,80.0,5.2,15.0,178.0,58.45,46.45
2016,5,2,7,15,194.5,49.0,5.3,15.0,98.0,33.89,24.66
2016,5,2,7,30,0.0,18.0,5.4,15.0,18.0,16.69,8.63
2016,5,2,7,45,0.0,31.0,5.5,15.0,31.0,28.78,18.89
2016,5,2,8,0,0.0,44.0,5.6,15.0,44.0,40.89,29.07
2016,5,2,8,15,0.0,50.0,5.55,15.0,50.0,46.49,33.66
2016,5,2,8,30,0.0,56.0,5.5,15.0,56.0,52.11,38.23
2016,5,2,8,45,4.0,129.0,5.5,15.5,132.0,120.34,94.48
2016,5,2,9,0,8.0,202.0,5.5,16.0,208.0,186.94,148.16
2016,5,2,9,15,4.0,170.0,5.45,16.0,173.0,158.23,124.51
2016,5,2,9,30,0.0,138.0,5.4,16.0,138.0,127.97,99.66
2016,5,2,9,45,0.5,145.5,5.35,16.0,146.0,135.29,105.39
2016,5,2,10,0,1.0,153.0,5.3,16.0,154.0,142.69,111.15
2016,5,2,10,15,4.5,176.5,5.2,16.0,181.0,166.83,130.43
2016,5,2,10,30,8.0,200.0,5.1,16.0,208.0,191.42,149.95
2016,5,2,10,45,10.5,230.0,5.0,16.5,240.0,221.71,173.49
2016,5,2,11,0,13.0,260.0,4.9,17.0,272.0,252.39,197.06
2016,5,2,11,15,164.5,357.0,4.9,17.0,512.0,473.87,371.92
2016,5,2,11,30,316.0,454.0,4.9,17.0,752.0,706.72,546.66
2016,5,2,11,45,298.0,466.0,4.95,17.0,750.0,717.14,552.65
2016,5,2,12,0,280.0,478.0,5.0,17.0,748.0,725.68,558.33
2016,5,2,12,15,155.0,434.5,5.1,17.0,584.0,571.92,442.98
2016,5,2,12,30,30.0,391.0,5.2,17.0,420.0,407.81,316.13
2016,5,2,12,45,23.0,346.5,5.35,17.5,369.0,359.49,279.18
2016,5,2,13,0,16.0,302.0,5.5,18.0,318.0,302.59,235.01
2016,5,2,13,15,22.0,336.0,5.55,18.0,357.5,342.33,266.11
2016,5,2,13,30,28.0,370.0,5.6,18.0,397.0,393.58,305.65
2016,5,2,13,45,22.5,337.0,5.65,18.0,359.0,345.29,268.69
2016,5,2,14,0,17.0,304.0,5.7,18.0,321.0,307.82,239.96
2016,5,2,14,15,16.0,290.0,5.6,18.0,305.0,293.44,229.07
2016,5,2,14,30,15.0,276.0,5.5,18.0,289.0,278.97,218.06
2016,5,2,14,45,10.5,232.0,5.4,18.5,241.0,231.38,180.55
2016,5,2,15,0,6.0,188.0,5.3,19.0,193.0,184.02,143.0
2016,5,2,15,15,19.0,236.5,5.15,19.0,250.5,244.17,191.43
