Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,15,15,427.0,310.0,3.4,28.5,640.5,734.03,544.91
2016,5,22,15,30,505.0,259.0,3.4,28.0,635.0,739.69,553.36
2016,5,22,15,45,340.5,282.0,3.4,28.0,528.5,597.61,450.92
2016,5,22,16,0,176.0,305.0,3.4,28.0,422.0,466.11,353.33
2016,5,22,16,15,136.0,277.5,3.3,27.5,364.0,400.01,305.68
2016,5,22,16,30,96.0,250.0,3.2,27.0,306.0,326.61,251.25
2016,5,22,16,45,172.5,222.0,3.15,27.0,310.0,357.13,277.12
2016,5,22,17,0,249.0,194.0,3.1,27.0,314.0,379.53,295.94
2016,5,22,17,15,323.0,166.0,3.0,26.5,301.0,382.9,300.24
2016,5,22,17,30,397.0,138.0,2.9,26.0,288.0,386.36,303.58
2016,5,22,17,45,347.5,122.0,2.8,26.0,238.0,322.83,253.06
2016,5,22,18,0,298.0,106.0,2.7,26.0,188.0,257.37,200.23
2016,5,22,18,15,236.0,86.5,2.65,25.5,142.0,195.32,149.51
2016,5,22,18,30,174.0,67.0,2.6,25.0,96.0,139.96,103.61
2016,5,22,18,45,108.5,43.5,2.6,25.0,59.5,85.38,58.39
2016,5,22,19,0,43.0,20.0,2.6,25.0,23.0,31.93,9.86
2016,5,22,19,15,21.5,10.0,2.65,24.5,11.5,13.19,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,45,59.5,14.5,2.05,21.5,19.5,13.82,0.0
2016,5,23,6,0,119.0,29.0,2.3,22.0,39.0,23.92,12.06
2016,5,23,6,15,209.0,46.5,2.4,22.0,79.5,35.76,24.53
2016,5,23,6,30,299.0,64.0,2.5,22.0,120.0,48.25,35.89
2016,5,23,6,45,149.5,59.0,2.65,22.5,87.0,46.93,35.04
2016,5,23,7,0,0.0,54.0,2.8,23.0,54.0,50.2,37.9
2016,5,23,7,15,0.0,67.0,2.85,23.5,67.0,62.33,48.22
2016,5,23,7,30,0.0,80.0,2.9,24.0,80.0,74.08,55.24
2016,5,23,7,45,26.0,140.5,3.0,24.5,153.5,123.41,93.62
2016,5,23,8,0,52.0,201.0,3.1,25.0,227.0,177.12,134.42
2016,5,23,8,15,56.0,224.0,3.1,25.0,254.5,202.27,153.63
2016,5,23,8,30,60.0,247.0,3.1,25.0,282.0,228.09,173.4
2016,5,23,8,45,35.5,232.0,3.15,25.5,253.5,214.84,163.27
2016,5,23,9,0,11.0,217.0,3.2,26.0,225.0,201.21,152.58
2016,5,23,9,15,28.0,267.5,3.2,26.0,289.0,249.64,189.21
2016,5,23,9,30,45.0,318.0,3.2,26.0,353.0,304.5,230.18
2016,5,23,9,45,133.5,358.0,3.25,26.5,467.5,389.59,293.23
2016,5,23,10,0,222.0,398.0,3.3,27.0,582.0,487.71,364.62
2016,5,23,10,15,236.5,404.0,3.3,27.0,606.5,514.83,384.07
2016,5,23,10,30,251.0,410.0,3.3,27.0,631.0,545.69,406.3
2016,5,23,10,45,137.0,376.5,3.35,27.5,497.5,447.75,333.55
2016,5,23,11,0,23.0,343.0,3.4,28.0,364.0,335.99,249.21
2016,5,23,11,15,25.5,362.0,3.45,28.0,386.5,358.45,265.83
2016,5,23,11,30,28.0,381.0,3.5,28.0,409.0,381.33,282.29
2016,5,23,11,45,21.5,336.5,3.55,28.5,358.5,334.04,247.18
2016,5,23,12,0,15.0,292.0,3.6,29.0,308.0,287.73,212.76
2016,5,23,12,15,15.0,291.0,3.6,29.0,306.5,287.8,212.9
2016,5,23,12,30,15.0,290.0,3.6,29.0,305.0,287.74,212.87
2016,5,23,12,45,109.5,395.0,3.65,29.0,502.5,495.67,366.23
2016,5,23,13,0,204.0,500.0,3.7,29.0,700.0,696.6,507.04
2016,5,23,13,15,108.0,369.5,3.7,29.0,475.5,476.31,351.41
2016,5,23,13,30,12.0,239.0,3.7,29.0,251.0,238.1,176.07
2016,5,23,13,45,28.5,322.0,3.75,29.0,349.0,344.08,255.42
2016,5,23,14,0,45.0,405.0,3.8,29.0,447.0,445.85,329.28
2016,5,23,14,15,34.5,367.0,3.8,29.0,399.0,397.83,294.49
2016,5,23,14,30,24.0,329.0,3.8,29.0,351.0,338.82,251.8
2016,5,23,14,45,17.0,279.0,3.85,29.0,294.5,282.93,210.98
2016,5,23,15,0,10.0,229.0,3.9,29.0,238.0,227.28,169.67
2016,5,23,15,15,14.0,244.0,3.9,29.0,255.5,245.9,184.27
2016,5,23,15,30,18.0,259.0,3.9,29.0,273.0,264.63,198.85
2016,5,23,15,45,161.5,272.5,3.95,29.0,381.0,422.72,321.63
2016,5,23,16,0,305.0,286.0,4.0,29.0,489.0,562.38,426.74
2016,5,23,16,15,338.5,254.0,4.0,28.5,462.5,544.06,415.72
2016,5,23,16,30,372.0,222.0,4.0,28.0,436.0,521.82,402.23
2016,5,23,16,45,342.0,203.5,4.0,28.0,385.5,465.58,360.97
2016,5,23,17,0,312.0,185.0,4.0,28.0,335.0,410.96,320.24
2016,5,23,17,15,287.5,166.5,3.9,27.5,292.0,361.64,283.26
2016,5,23,17,30,263.0,148.0,3.8,27.0,249.0,314.01,246.65
2016,5,23,17,45,233.5,127.5,3.75,26.5,206.0,263.48,206.83
2016,5,23,18,0,204.0,107.0,3.7,26.0,163.0,215.61,168.13
2016,5,23,18,15,162.5,86.0,3.65,25.5,124.0,165.21,126.63
2016,5,23,18,30,121.0,65.0,3.6,25.0,85.0,114.19,84.27
2016,5,23,18,45,68.0,43.5,3.6,25.0,54.0,69.23,47.01
2016,5,23,19,0,15.0,22.0,3.6,25.0,23.0,25.53,8.01
2016,5,23,19,15,7.5,11.0,3.6,24.5,11.5,11.77,0.0
2016,5,23,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,10.0,2.25,22.0,10.0,9.53,0.0
2016,5,24,6,0,0.0,20.0,2.4,22.0,20.0,18.56,8.23
2016,5,24,6,15,2.5,41.5,2.55,22.5,42.0,37.57,26.01
2016,5,24,6,30,5.0,63.0,2.7,23.0,64.0,56.0,42.35
2016,5,24,6,45,17.0,86.0,2.9,23.5,90.5,75.37,59.25
2016,5,24,7,0,29.0,109.0,3.1,24.0,117.0,90.75,72.41
2016,5,24,7,15,40.0,131.5,3.3,24.0,145.5,107.93,86.94
2016,5,24,7,30,51.0,154.0,3.5,24.0,174.0,128.63,98.16
2016,5,24,7,45,53.5,179.0,3.7,24.5,203.0,153.95,116.89
2016,5,24,8,0,56.0,204.0,3.9,25.0,232.0,179.93,136.55
2016,5,24,8,15,242.0,209.0,4.0,25.5,349.5,220.91,161.34
2016,5,24,8,30,428.0,214.0,4.1,26.0,467.0,289.9,210.42
2016,5,24,8,45,376.0,251.5,4.2,26.5,487.5,335.33,248.37
2016,5,24,9,0,324.0,289.0,4.3,27.0,508.0,370.08,276.74
2016,5,24,9,15,310.0,315.0,4.3,27.0,536.5,407.02,305.73
2016,5,24,9,30,296.0,341.0,4.3,27.0,565.0,442.34,332.73
2016,5,24,9,45,265.5,368.5,4.3,27.5,577.5,468.12,351.24
2016,5,24,10,0,235.0,396.0,4.3,28.0,590.0,493.71,368.89
2016,5,24,10,15,188.0,417.0,4.3,28.0,576.5,496.35,370.04
2016,5,24,10,30,141.0,438.0,4.3,28.0,563.0,494.45,367.61
2016,5,24,10,45,106.0,438.5,4.3,28.5,534.5,480.13,355.72
2016,5,24,11,0,71.0,439.0,4.3,29.0,506.0,460.68,340.05
2016,5,24,11,15,66.0,443.5,4.3,29.0,506.5,466.46,343.91
2016,5,24,11,30,61.0,448.0,4.3,29.0,507.0,471.68,347.29
2016,5,24,11,45,52.5,440.5,4.3,29.5,491.5,462.03,339.36
2016,5,24,12,0,44.0,433.0,4.3,30.0,476.0,451.47,330.87
2016,5,24,12,15,107.5,470.0,4.3,30.0,576.5,550.2,402.59
2016,5,24,12,30,171.0,507.0,4.3,30.0,677.0,657.75,478.4
2016,5,24,12,45,178.0,504.5,4.3,30.0,680.5,669.08,486.02
2016,5,24,13,0,185.0,502.0,4.3,30.0,684.0,679.57,493.56
2016,5,24,13,15,150.0,491.5,4.3,30.0,637.5,639.6,465.31
2016,5,24,13,30,115.0,481.0,4.3,30.0,591.0,598.16,436.03
2016,5,24,13,45,75.5,433.0,4.3,30.0,505.0,502.89,368.86
2016,5,24,14,0,36.0,385.0,4.3,30.0,419.0,416.34,306.58
2016,5,24,14,15,99.5,410.0,4.3,30.0,498.5,505.82,373.47
2016,5,24,14,30,163.0,435.0,4.3,30.0,578.0,605.59,445.63
2016,5,24,14,45,143.5,414.5,4.35,30.0,537.0,565.22,417.15
2016,5,24,15,0,124.0,394.0,4.4,30.0,496.0,524.68,388.89
2016,5,24,15,15,181.0,370.5,4.4,29.5,510.5,550.94,411.31
2016,5,24,15,30,238.0,347.0,4.4,29.0,525.0,573.48,430.81
2016,5,24,15,45,216.0,326.0,4.45,29.0,479.5,526.74,397.69
2016,5,24,16,0,194.0,305.0,4.5,29.0,434.0,480.52,364.79
2016,5,24,16,15,105.0,253.5,4.4,28.5,323.0,349.07,266.89
2016,5,24,16,30,16.0,202.0,4.3,28.0,212.0,206.57,157.31
2016,5,24,16,45,58.0,202.0,4.2,28.0,231.5,245.02,188.91
2016,5,24,17,0,100.0,202.0,4.1,28.0,251.0,272.28,211.23
2016,5,24,17,15,83.5,180.5,3.95,27.5,218.0,236.01,183.5
2016,5,24,17,30,67.0,159.0,3.8,27.0,185.0,201.15,156.54
2016,5,24,17,45,52.0,134.0,3.65,27.0,152.0,164.57,127.48
2016,5,24,18,0,37.0,109.0,3.5,27.0,119.0,129.35,99.09
2016,5,24,18,15,22.0,84.0,3.4,26.5,89.5,95.49,71.63
2016,5,24,18,30,7.0,59.0,3.3,26.0,60.0,60.07,42.68
2016,5,24,18,45,3.5,36.0,3.25,25.5,36.5,35.49,22.22
2016,5,24,19,0,0.0,13.0,3.2,25.0,13.0,12.05,1.32
2016,5,24,19,15,0.0,6.5,3.15,25.0,6.5,6.2,0.0
2016,5,24,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,9.0,2.6,23.5,9.0,8.58,0.0
2016,5,25,6,0,0.0,18.0,2.8,24.0,18.0,16.7,6.84
2016,5,25,6,15,0.0,39.5,2.9,24.0,39.5,35.99,24.53
2016,5,25,6,30,0.0,61.0,3.0,24.0,61.0,54.49,40.9
2016,5,25,6,45,12.0,83.0,3.15,24.5,86.5,73.16,57.13
2016,5,25,7,0,24.0,105.0,3.3,25.0,112.0,88.09,69.86
2016,5,25,7,15,165.5,125.0,3.5,25.0,189.5,98.82,78.89
2016,5,25,7,30,307.0,145.0,3.7,25.0,267.0,120.72,85.34
2016,5,25,7,45,226.5,178.5,3.9,25.5,276.0,159.19,113.64
2016,5,25,8,0,146.0,212.0,4.1,26.0,285.0,194.45,143.65
2016,5,25,8,15,73.0,179.0,4.15,26.5,215.5,171.66,128.45
2016,5,25,8,30,0.0,146.0,4.2,27.0,146.0,133.56,100.64
2016,5,25,8,45,9.5,193.0,4.3,27.5,199.5,178.23,134.71
2016,5,25,9,0,19.0,240.0,4.4,28.0,253.0,224.06,169.1
2016,5,25,9,15,20.0,257.0,4.4,28.0,271.5,241.68,182.08
2016,5,25,9,30,21.0,274.0,4.4,28.0,290.0,259.46,195.15
2016,5,25,9,45,14.5,238.5,4.45,28.0,250.0,226.79,170.15
2016,5,25,10,0,8.0,203.0,4.5,28.0,210.0,192.33,143.74
2016,5,25,10,15,10.5,230.0,4.5,28.0,239.5,219.34,164.09
2016,5,25,10,30,13.0,257.0,4.5,28.0,269.0,246.72,184.5
2016,5,25,10,45,34.5,340.0,4.55,28.5,372.0,338.62,252.59
2016,5,25,11,0,56.0,423.0,4.6,29.0,475.0,434.31,321.63
2016,5,25,11,15,60.5,428.0,4.55,29.0,485.0,447.58,330.73
2016,5,25,11,30,65.0,433.0,4.5,29.0,495.0,461.0,340.2
2016,5,25,11,45,44.5,401.5,4.5,29.5,444.5,418.12,308.13
2016,5,25,12,0,24.0,370.0,4.5,30.0,394.0,369.25,271.74
2016,5,25,12,15,18.5,308.0,4.45,30.0,326.5,307.06,226.5
2016,5,25,12,30,13.0,246.0,4.4,30.0,259.0,244.04,180.09
2016,5,25,12,45,16.0,289.5,4.4,30.0,305.5,288.94,213.45
2016,5,25,13,0,19.0,333.0,4.4,30.0,352.0,334.27,246.61
2016,5,25,13,15,24.5,359.0,4.35,30.0,383.0,374.14,275.66
2016,5,25,13,30,30.0,385.0,4.3,30.0,414.0,407.19,299.64
2016,5,25,13,45,38.0,395.5,4.25,30.5,431.5,427.37,313.85
2016,5,25,14,0,46.0,406.0,4.2,31.0,449.0,447.54,328.03
2016,5,25,14,15,45.5,393.0,4.1,30.5,434.5,435.07,320.02
2016,5,25,14,30,45.0,380.0,4.0,30.0,420.0,422.28,311.87
2016,5,25,14,45,86.0,387.5,3.95,30.0,459.5,470.3,348.27
2016,5,25,15,0,127.0,395.0,3.9,30.0,499.0,528.31,391.1
2016,5,25,15,15,96.5,363.5,3.9,30.0,440.0,454.73,338.33
2016,5,25,15,30,66.0,332.0,3.9,30.0,381.0,393.48,294.01
2016,5,25,15,45,113.0,319.5,3.9,30.0,397.0,431.25,323.98
2016,5,25,16,0,160.0,307.0,3.9,30.0,413.0,454.49,342.96
2016,5,25,16,15,145.5,281.5,3.85,29.5,372.5,411.3,312.41
2016,5,25,16,30,131.0,256.0,3.8,29.0,332.0,368.61,281.93
2016,5,25,16,45,174.5,228.0,3.8,29.0,319.0,364.73,281.01
2016,5,25,17,0,218.0,200.0,3.8,29.0,306.0,356.41,276.26
2016,5,25,17,15,189.0,182.5,3.7,28.5,266.0,310.71,241.71
2016,5,25,17,30,160.0,165.0,3.6,28.0,226.0,267.49,208.5
2016,5,25,17,45,142.5,140.0,3.5,28.0,188.0,224.2,174.35
2016,5,25,18,0,125.0,115.0,3.4,28.0,150.0,182.36,140.66
2016,5,25,18,15,94.5,91.0,3.45,27.5,114.5,138.03,104.68
2016,5,25,18,30,64.0,67.0,3.5,27.0,79.0,96.72,70.8
2016,5,25,18,45,32.0,44.0,3.55,26.5,50.0,55.27,36.92
2016,5,25,19,0,0.0,21.0,3.6,26.0,21.0,19.7,6.19
2016,5,25,19,15,0.0,10.5,3.6,25.5,10.5,10.01,0.0
2016,5,25,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,7.0,3.05,24.5,7.0,6.67,0.0
2016,5,26,6,0,0.0,14.0,3.3,25.0,14.0,12.97,4.09
2016,5,26,6,15,0.0,31.0,3.5,25.0,31.0,28.79,18.43
2016,5,26,6,30,0.0,48.0,3.7,25.0,48.0,44.13,31.95
2016,5,26,6,45,0.0,69.0,3.95,25.5,69.0,62.34,47.72
2016,5,26,7,0,0.0,90.0,4.2,26.0,90.0,80.29,62.99
2016,5,26,7,15,0.0,67.5,4.4,26.0,67.5,62.8,48.09
2016,5,26,7,30,0.0,45.0,4.6,26.0,45.0,41.81,28.56
2016,5,26,7,45,0.0,59.0,4.8,26.5,59.0,54.87,38.98
2016,5,26,8,0,0.0,73.0,5.0,27.0,73.0,67.95,49.25
2016,5,26,8,15,0.0,54.5,5.0,27.0,54.5,50.7,35.23
2016,5,26,8,30,0.0,36.0,5.0,27.0,36.0,33.48,21.29
2016,5,26,8,45,0.0,95.0,5.05,27.5,95.0,88.54,64.91
2016,5,26,9,0,0.0,154.0,5.1,28.0,154.0,141.72,106.11
2016,5,26,9,15,4.0,181.0,5.1,28.0,184.0,168.0,126.09
2016,5,26,9,30,8.0,208.0,5.1,28.0,214.0,194.85,146.4
2016,5,26,9,45,24.0,276.5,5.1,28.0,296.5,262.23,197.41
2016,5,26,10,0,40.0,345.0,5.1,28.0,379.0,334.44,251.22
2016,5,26,10,15,79.0,390.0,4.9,28.0,459.0,403.67,302.32
2016,5,26,10,30,118.0,435.0,4.7,28.0,539.0,475.31,354.36
2016,5,26,10,45,65.5,348.5,4.55,28.0,406.5,369.19,275.81
2016,5,26,11,0,13.0,262.0,4.4,28.0,274.0,253.64,188.96
2016,5,26,11,15,37.0,355.0,4.2,28.0,390.5,361.1,269.01
2016,5,26,11,30,61.0,448.0,4.0,28.0,507.0,471.34,348.42
2016,5,26,11,45,229.0,440.5,3.8,28.0,665.5,622.55,459.37
2016,5,26,12,0,397.0,433.0,3.6,28.0,824.0,779.39,569.71
2016,5,26,12,15,198.5,274.0,3.8,28.0,469.5,455.06,341.0
2016,5,26,12,30,0.0,115.0,4.0,28.0,115.0,107.93,77.88
2016,5,26,12,45,3.5,144.5,4.2,28.5,148.0,139.21,102.12
2016,5,26,13,0,7.0,174.0,4.4,29.0,181.0,170.69,125.96
2016,5,26,13,15,237.0,293.0,4.7,29.0,520.5,533.88,401.39
2016,5,26,13,30,467.0,412.0,5.0,29.0,860.0,893.5,653.94
2016,5,26,13,45,579.5,324.0,5.3,29.5,868.0,921.35,675.87
2016,5,26,14,0,692.0,236.0,5.6,30.0,876.0,946.11,696.76
2016,5,26,14,15,683.5,233.0,5.55,30.0,849.0,931.65,687.33
2016,5,26,14,30,675.0,230.0,5.5,30.0,822.0,914.39,676.31
2016,5,26,14,45,348.0,263.0,5.45,30.0,568.0,623.82,468.52
2016,5,26,15,0,21.0,296.0,5.4,30.0,314.0,303.65,226.35
2016,5,26,15,15,218.0,297.0,5.2,29.5,461.0,517.41,391.74
2016,5,26,15,30,415.0,298.0,5.0,29.0,608.0,699.35,526.99
2016,5,26,15,45,333.5,298.0,4.8,29.0,537.5,607.91,459.67
2016,5,26,16,0,252.0,298.0,4.6,29.0,467.0,531.06,402.9
2016,5,26,16,15,286.0,266.5,4.5,28.5,444.0,515.8,394.66
2016,5,26,16,30,320.0,235.0,4.4,28.0,421.0,496.76,383.19
2016,5,26,16,45,186.5,214.5,4.3,28.0,320.5,358.18,277.62
2016,5,26,17,0,53.0,194.0,4.2,28.0,220.0,232.13,178.97
2016,5,26,17,15,41.0,172.5,4.2,27.5,191.0,200.75,155.3
2016,5,26,17,30,29.0,151.0,4.2,27.0,162.0,170.43,131.87
2016,5,26,17,45,21.0,126.5,4.25,27.0,134.0,134.36,103.27
2016,5,26,18,0,13.0,102.0,4.3,27.0,106.0,105.48,80.02
2016,5,26,18,15,6.5,78.0,4.35,26.5,80.0,78.44,58.08
2016,5,26,18,30,0.0,54.0,4.4,26.0,54.0,51.92,36.31
2016,5,26,18,45,0.0,32.5,4.5,25.5,32.5,30.47,18.44
2016,5,26,19,0,0.0,11.0,4.6,25.0,11.0,10.19,0.71
2016,5,26,19,15,0.0,5.5,4.55,24.5,5.5,5.24,0.0
2016,5,26,19,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.4,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,5,45,20.0,14.5,4.35,23.5,16.0,13.82,0.0
2016,5,27,6,0,40.0,29.0,4.4,24.0,32.0,25.02,13.3
2016,5,27,6,15,96.5,54.5,4.5,24.0,70.5,45.04,32.12
2016,5,27,6,30,153.0,80.0,4.6,24.0,109.0,62.21,47.47
2016,5,27,6,45,79.0,90.0,4.75,24.0,105.0,72.73,56.9
2016,5,27,7,0,5.0,100.0,4.9,24.0,101.0,87.96,70.08
2016,5,27,7,15,2.5,58.5,5.1,24.0,59.0,54.4,41.29
2016,5,27,7,30,0.0,17.0,5.3,24.0,17.0,15.77,7.37
2016,5,27,7,45,0.0,49.0,5.5,24.5,49.0,45.54,31.71
2016,5,27,8,0,0.0,81.0,5.7,25.0,81.0,75.43,55.72
2016,5,27,8,15,0.0,70.5,5.85,25.5,70.5,65.63,47.5
2016,5,27,8,30,0.0,60.0,6.0,26.0,60.0,55.85,39.38
2016,5,27,8,45,0.0,68.5,6.15,26.5,68.5,63.81,45.51
2016,5,27,9,0,0.0,77.0,6.3,27.0,77.0,71.78,51.58
2016,5,27,9,15,0.0,82.5,6.3,27.0,82.5,76.95,55.51
2016,5,27,9,30,0.0,88.0,6.3,27.0,88.0,82.13,59.44
2016,5,27,9,45,30.0,229.5,6.3,27.5,254.5,224.71,169.93
2016,5,27,10,0,60.0,371.0,6.3,28.0,421.0,368.74,277.93
2016,5,27,10,15,46.5,365.0,6.2,28.0,404.5,360.57,271.05
2016,5,27,10,30,33.0,359.0,6.1,28.0,388.0,350.59,263.03
2016,5,27,10,45,20.5,272.5,6.05,28.5,291.0,267.0,199.79
2016,5,27,11,0,8.0,186.0,6.0,29.0,194.0,179.54,133.08
2016,5,27,11,15,10.0,209.0,5.85,29.0,219.0,203.11,150.95
2016,5,27,11,30,12.0,232.0,5.7,29.0,244.0,226.93,168.8
2016,5,27,11,45,12.5,238.0,5.6,29.5,250.5,233.79,173.47
2016,5,27,12,0,13.0,244.0,5.5,30.0,257.0,240.66,178.18
2016,5,27,12,15,12.5,234.5,5.25,30.0,247.0,232.0,171.59
2016,5,27,12,30,12.0,225.0,5.0,30.0,237.0,223.16,164.91
2016,5,27,12,45,11.0,215.0,4.75,30.0,226.5,213.19,157.39
2016,5,27,13,0,10.0,205.0,4.5,30.0,216.0,203.05,149.76
2016,5,27,13,15,7.0,179.0,4.15,30.0,187.0,175.58,129.05
2016,5,27,13,30,4.0,153.0,3.8,30.0,158.0,147.98,108.18
2016,5,27,13,45,6.5,178.5,3.5,30.5,185.5,174.78,128.32
2016,5,27,14,0,9.0,204.0,3.2,31.0,213.0,201.73,148.3
2016,5,27,14,15,27.5,293.0,2.9,30.5,318.0,315.17,232.87
2016,5,27,14,30,46.0,382.0,2.6,30.0,423.0,425.02,312.41
2016,5,27,14,45,172.5,380.0,2.3,30.0,523.0,555.99,407.99
2016,5,27,15,0,299.0,378.0,2.0,30.0,623.0,682.07,495.86
2016,5,27,15,15,307.0,355.0,1.7,30.0,595.5,660.07,479.61
2016,5,27,15,30,315.0,332.0,1.4,30.0,568.0,636.23,463.1
2016,5,27,15,45,484.5,251.5,1.15,30.0,588.5,698.53,508.64
2016,5,27,16,0,654.0,171.0,0.9,30.0,609.0,741.86,539.13
2016,5,27,16,15,494.5,202.0,0.8,29.5,518.5,621.01,456.04
2016,5,27,16,30,335.0,233.0,0.7,29.0,428.0,505.67,375.6
2016,5,27,16,45,440.5,188.0,0.65,29.0,418.5,527.8,394.47
2016,5,27,17,0,546.0,143.0,0.6,29.0,409.0,528.98,396.92
2016,5,27,17,15,506.0,133.5,0.7,28.5,356.5,468.21,354.88
2016,5,27,17,30,466.0,124.0,0.8,28.0,304.0,410.08,313.5
2016,5,27,17,45,416.0,111.5,0.9,28.0,253.0,346.58,265.75
2016,5,27,18,0,366.0,99.0,1.0,28.0,202.0,287.56,219.69
2016,5,27,18,15,296.5,83.0,1.0,27.0,155.0,221.7,167.67
2016,5,27,18,30,227.0,67.0,1.0,26.0,108.0,157.88,116.19
2016,5,27,18,45,147.5,47.0,1.0,25.5,70.0,100.38,69.41
2016,5,27,19,0,68.0,27.0,1.0,25.0,32.0,50.07,24.66
2016,5,27,19,15,34.0,13.5,1.2,24.5,16.0,18.78,0.0
2016,5,27,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,5,45,33.0,17.0,2.1,22.5,20.0,16.2,0.0
2016,5,28,6,0,66.0,34.0,2.2,23.0,40.0,28.76,16.34
2016,5,28,6,15,148.0,55.0,2.35,23.0,80.0,43.89,31.33
2016,5,28,6,30,230.0,76.0,2.5,23.0,120.0,59.53,45.4
2016,5,28,6,45,115.0,67.0,2.7,23.5,89.0,52.76,39.91
2016,5,28,7,0,0.0,58.0,2.9,24.0,58.0,53.93,40.94
2016,5,28,7,15,0.0,93.0,3.15,24.5,93.0,84.01,66.5
2016,5,28,7,30,0.0,128.0,3.4,25.0,128.0,113.28,86.66
2016,5,28,7,45,16.5,159.0,3.65,25.5,167.0,141.56,108.08
2016,5,28,8,0,33.0,190.0,3.9,26.0,206.0,166.1,126.09
2016,5,28,8,15,93.5,227.0,3.95,26.0,281.0,212.66,159.94
2016,5,28,8,30,154.0,264.0,4.0,26.0,356.0,261.62,196.14
2016,5,28,8,45,81.5,235.0,4.1,26.5,284.0,232.57,175.6
2016,5,28,9,0,9.0,206.0,4.2,27.0,212.0,190.86,144.23
2016,5,28,9,15,15.0,239.5,4.15,27.5,250.5,224.24,169.17
2016,5,28,9,30,21.0,273.0,4.1,28.0,289.0,258.5,194.35
2016,5,28,9,45,183.0,321.0,4.1,28.5,472.0,385.45,289.48
2016,5,28,10,0,345.0,369.0,4.1,29.0,655.0,533.45,397.4
2016,5,28,10,15,288.0,401.5,4.05,29.0,647.0,544.88,404.29
2016,5,28,10,30,231.0,434.0,4.0,29.0,639.0,552.95,408.78
2016,5,28,10,45,272.5,438.0,3.95,29.5,687.0,600.0,441.73
2016,5,28,11,0,314.0,442.0,3.9,30.0,735.0,651.76,477.26
2016,5,28,11,15,550.0,318.0,3.85,30.0,843.5,749.98,550.74
2016,5,28,11,30,786.0,194.0,3.8,30.0,952.0,855.84,626.17
2016,5,28,11,45,797.0,188.5,3.75,30.0,965.0,886.63,645.36
2016,5,28,12,0,808.0,183.0,3.7,30.0,978.0,915.26,663.54
2016,5,28,12,15,808.5,183.0,3.65,30.0,981.0,936.97,677.13
2016,5,28,12,30,809.0,183.0,3.6,30.0,984.0,955.89,688.96
2016,5,28,12,45,808.5,182.0,3.6,30.5,979.0,969.98,696.62
2016,5,28,13,0,808.0,181.0,3.6,31.0,974.0,980.96,702.36
2016,5,28,13,15,804.0,180.0,3.6,31.0,961.0,985.23,705.32
2016,5,28,13,30,800.0,179.0,3.6,31.0,948.0,986.15,706.29
2016,5,28,13,45,794.0,178.0,3.6,31.0,927.5,981.73,703.97
2016,5,28,14,0,788.0,177.0,3.6,31.0,907.0,974.02,699.68
2016,5,28,14,15,780.5,174.5,3.6,30.5,879.0,960.09,692.89
2016,5,28,14,30,773.0,172.0,3.6,30.0,851.0,943.06,684.15
2016,5,28,14,45,753.0,175.0,3.6,30.0,815.0,916.75,667.99
2016,5,28,15,0,733.0,178.0,3.6,30.0,779.0,893.1,653.65
2016,5,28,15,15,719.5,174.5,3.55,30.0,739.5,861.54,633.72
2016,5,28,15,30,706.0,171.0,3.5,30.0,700.0,827.84,612.31
2016,5,28,15,45,686.5,167.0,3.45,30.0,655.0,786.53,585.61
2016,5,28,16,0,667.0,163.0,3.4,30.0,610.0,743.91,557.8
2016,5,28,16,15,644.0,157.0,3.2,29.5,561.5,695.37,525.38
2016,5,28,16,30,621.0,151.0,3.0,29.0,513.0,646.37,491.85
2016,5,28,16,45,593.0,143.5,2.9,28.5,462.0,592.09,454.15
2016,5,28,17,0,565.0,136.0,2.8,28.0,411.0,538.41,415.94
2016,5,28,17,15,526.0,127.5,2.8,27.5,359.0,473.93,368.86
2016,5,28,17,30,487.0,119.0,2.8,27.0,307.0,416.51,325.57
2016,5,28,17,45,441.5,106.5,2.85,27.0,257.0,354.23,276.67
2016,5,28,18,0,396.0,94.0,2.9,27.0,207.0,295.91,229.49
2016,5,28,18,15,325.0,80.0,2.9,26.5,159.0,229.96,175.73
2016,5,28,18,30,254.0,66.0,2.9,26.0,111.0,171.59,127.27
2016,5,28,18,45,167.0,47.0,2.9,25.5,72.5,105.94,73.59
2016,5,28,19,0,80.0,28.0,2.9,25.0,34.0,54.28,27.87
2016,5,28,19,15,40.0,14.0,2.85,24.5,17.0,20.33,0.0
2016,5,28,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,8.5,1.9,22.0,8.5,8.1,0.0
2016,5,29,6,0,0.0,17.0,2.1,22.0,17.0,15.77,6.52
2016,5,29,6,15,0.0,34.5,2.2,22.0,34.5,31.96,21.44
2016,5,29,6,30,0.0,52.0,2.3,22.0,52.0,47.45,35.27
2016,5,29,6,45,0.0,73.5,2.4,22.5,73.5,65.95,51.44
2016,5,29,7,0,0.0,95.0,2.5,23.0,95.0,84.2,67.1
2016,5,29,7,15,4.5,115.5,2.5,23.0,117.0,101.51,81.78
2016,5,29,7,30,9.0,136.0,2.5,23.0,139.0,119.79,92.33
2016,5,29,7,45,8.0,150.0,2.55,23.5,153.5,133.68,102.84
2016,5,29,8,0,7.0,164.0,2.6,24.0,168.0,147.35,113.15
2016,5,29,8,15,64.5,213.5,2.65,24.0,251.5,196.19,149.07
2016,5,29,8,30,122.0,263.0,2.7,24.0,335.0,251.87,190.51
2016,5,29,8,45,175.5,285.5,2.8,24.5,399.5,298.66,225.2
2016,5,29,9,0,229.0,308.0,2.9,25.0,464.0,351.62,264.77
2016,5,29,9,15,483.0,232.0,2.95,25.5,589.5,411.92,309.5
2016,5,29,9,30,737.0,156.0,3.0,26.0,715.0,503.47,378.94
2016,5,29,9,45,754.5,156.5,3.05,26.5,755.5,557.05,419.48
2016,5,29,10,0,772.0,157.0,3.1,27.0,796.0,607.76,457.06
2016,5,29,10,15,781.5,159.0,3.1,27.0,829.0,654.55,491.6
2016,5,29,10,30,791.0,161.0,3.1,27.0,862.0,700.33,524.65
2016,5,29,10,45,622.0,273.5,3.15,27.5,835.0,711.35,527.83
2016,5,29,11,0,453.0,386.0,3.2,28.0,808.0,709.5,521.42
2016,5,29,11,15,232.5,310.0,3.15,28.0,527.0,481.05,358.76
2016,5,29,11,30,12.0,234.0,3.1,28.0,246.0,228.75,169.37
2016,5,29,11,45,65.5,365.5,3.1,28.5,430.0,402.28,298.17
2016,5,29,12,0,119.0,497.0,3.1,29.0,614.0,582.94,424.82
2016,5,29,12,15,142.5,502.0,3.05,29.0,643.0,616.92,447.76
2016,5,29,12,30,166.0,507.0,3.0,29.0,672.0,651.37,471.63
2016,5,29,12,45,136.0,499.5,3.0,29.0,634.0,621.98,450.63
2016,5,29,13,0,106.0,492.0,3.0,29.0,596.0,583.16,423.44
2016,5,29,13,15,164.0,488.0,2.95,29.0,647.0,648.43,470.32
2016,5,29,13,30,222.0,484.0,2.9,29.0,698.0,705.87,510.74
2016,5,29,13,45,512.5,323.5,2.85,29.0,802.5,852.98,618.4
2016,5,29,14,0,803.0,163.0,2.8,29.0,907.0,974.13,700.63
2016,5,29,14,15,591.5,272.5,2.75,29.0,811.5,879.89,637.0
2016,5,29,14,30,380.0,382.0,2.7,29.0,716.0,770.31,559.06
2016,5,29,14,45,366.5,372.0,2.7,29.0,684.0,743.33,542.35
2016,5,29,15,0,353.0,362.0,2.7,29.0,652.0,715.17,524.11
2016,5,29,15,15,550.0,254.0,2.6,28.5,679.5,786.0,579.85
2016,5,29,15,30,747.0,146.0,2.5,28.0,707.0,833.17,615.44
2016,5,29,15,45,522.5,218.0,2.4,28.0,598.5,695.19,519.2
2016,5,29,16,0,298.0,290.0,2.3,28.0,490.0,559.78,420.13
2016,5,29,16,15,472.5,214.5,2.25,28.0,503.0,616.86,466.56
2016,5,29,16,30,647.0,139.0,2.2,28.0,516.0,652.93,496.11
2016,5,29,16,45,608.0,136.0,2.2,28.0,463.5,594.75,454.58
2016,5,29,17,0,569.0,133.0,2.2,28.0,411.0,538.0,413.77
2016,5,29,17,15,530.5,124.5,2.15,27.5,359.5,473.45,366.93
2016,5,29,17,30,492.0,116.0,2.1,27.0,308.0,416.12,323.96
2016,5,29,17,45,435.5,106.0,2.05,26.5,256.5,350.72,273.39
2016,5,29,18,0,379.0,96.0,2.0,26.0,205.0,290.44,225.35
2016,5,29,18,15,310.5,81.5,2.05,25.5,158.0,225.87,172.93
2016,5,29,18,30,242.0,67.0,2.1,25.0,111.0,168.6,125.49
2016,5,29,18,45,158.5,47.5,2.15,25.0,72.5,104.04,72.53
2016,5,29,19,0,75.0,28.0,2.2,25.0,34.0,53.22,28.03
2016,5,29,19,15,37.5,14.0,2.35,24.5,17.0,19.92,0.0
2016,5,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,1.0,22.0,1.0,0.92,0.0
2016,5,30,6,30,0.0,2.0,1.0,22.0,2.0,1.85,0.0
2016,5,30,6,45,0.0,3.0,1.0,22.0,3.0,2.78,0.0
2016,5,30,7,0,0.0,4.0,1.0,22.0,4.0,3.7,0.0
2016,5,30,7,15,0.0,15.0,0.9,22.0,15.0,13.9,6.53
2016,5,30,7,30,0.0,26.0,0.8,22.0,26.0,24.13,14.49
2016,5,30,7,45,0.0,47.0,0.7,22.5,47.0,43.68,30.52
2016,5,30,8,0,0.0,68.0,0.6,23.0,68.0,63.28,46.27
2016,5,30,8,15,0.5,116.0,0.7,23.0,116.5,106.95,81.11
2016,5,30,8,30,1.0,164.0,0.8,23.0,165.0,149.36,114.18
2016,5,30,8,45,113.0,236.5,0.95,23.0,313.5,239.58,181.3
2016,5,30,9,0,225.0,309.0,1.1,23.0,462.0,350.66,263.52
2016,5,30,9,15,350.0,292.5,1.45,23.0,549.5,405.4,304.77
2016,5,30,9,30,475.0,276.0,1.8,23.0,637.0,473.79,357.22
2016,5,30,9,45,512.0,283.0,2.15,23.5,691.0,528.8,398.8
2016,5,30,10,0,549.0,290.0,2.5,24.0,745.0,586.64,441.84
2016,5,30,10,15,562.0,295.5,2.65,24.0,777.5,630.02,473.98
2016,5,30,10,30,575.0,301.0,2.8,24.0,810.0,673.32,505.67
2016,5,30,10,45,632.5,271.0,2.95,24.5,847.0,716.38,537.05
2016,5,30,11,0,690.0,241.0,3.1,25.0,884.0,763.23,570.66
2016,5,30,11,15,696.5,243.0,2.9,25.0,903.5,799.16,594.29
2016,5,30,11,30,703.0,245.0,2.7,25.0,923.0,833.43,616.27
2016,5,30,11,45,764.5,204.0,2.5,25.5,949.0,870.94,638.78
2016,5,30,12,0,826.0,163.0,2.3,26.0,975.0,911.55,661.95
2016,5,30,12,15,827.5,163.0,2.25,26.0,979.5,934.42,675.79
2016,5,30,12,30,829.0,163.0,2.2,26.0,984.0,954.47,687.94
2016,5,30,12,45,833.5,159.0,2.15,26.5,981.5,962.05,690.79
2016,5,30,13,0,838.0,155.0,2.1,27.0,979.0,974.93,697.17
2016,5,30,13,15,836.0,154.0,2.0,27.0,967.0,981.02,700.06
2016,5,30,13,30,834.0,153.0,1.9,27.0,955.0,983.78,700.96
2016,5,30,13,45,832.0,150.5,1.85,27.0,936.0,981.7,699.54
2016,5,30,14,0,830.0,148.0,1.8,27.0,917.0,976.23,696.14
2016,5,30,14,15,823.5,146.0,1.7,27.0,890.0,971.97,693.02
2016,5,30,14,30,817.0,144.0,1.6,27.0,863.0,955.84,682.48
2016,5,30,14,45,808.0,142.0,1.55,27.0,829.5,934.2,669.32
2016,5,30,15,0,799.0,140.0,1.5,27.0,796.0,909.66,654.42
2016,5,30,15,15,787.0,137.0,1.5,27.0,756.0,878.57,635.97
2016,5,30,15,30,775.0,134.0,1.5,27.0,716.0,845.07,615.89
2016,5,30,15,45,761.0,129.5,1.5,27.0,671.5,806.04,592.03
2016,5,30,16,0,747.0,125.0,1.5,27.0,627.0,765.17,566.69
2016,5,30,16,15,726.5,121.0,1.6,27.0,578.0,720.72,539.45
2016,5,30,16,30,706.0,117.0,1.7,27.0,529.0,672.8,509.15
2016,5,30,16,45,678.5,112.0,1.8,27.0,477.5,618.29,472.32
2016,5,30,17,0,651.0,107.0,1.9,27.0,426.0,564.18,434.36
2016,5,30,17,15,614.5,100.5,1.7,26.5,373.0,503.62,389.92
2016,5,30,17,30,578.0,94.0,1.5,26.0,320.0,445.02,345.7
2016,5,30,17,45,514.5,89.0,1.35,26.0,266.5,376.46,292.12
2016,5,30,18,0,451.0,84.0,1.2,26.0,213.0,310.28,239.16
2016,5,30,18,15,382.0,72.0,1.1,25.5,165.0,244.27,185.74
2016,5,30,18,30,313.0,60.0,1.0,25.0,117.0,185.52,137.05
2016,5,30,18,45,216.0,44.0,0.95,24.5,77.0,121.71,84.9
2016,5,30,19,0,119.0,28.0,0.9,24.0,37.0,68.18,37.69
2016,5,30,19,15,59.5,14.0,0.95,23.5,18.5,23.83,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,5,45,15.0,15.0,1.8,22.0,16.5,14.3,0.0
2016,5,31,6,0,30.0,30.0,1.9,22.0,33.0,26.75,15.14
2016,5,31,6,15,72.0,52.0,1.95,22.0,64.5,43.36,31.07
2016,5,31,6,30,114.0,74.0,2.0,22.0,96.0,60.39,46.35
2016,5,31,6,45,160.5,92.0,2.1,22.5,134.0,70.81,55.6
2016,5,31,7,0,207.0,110.0,2.2,23.0,172.0,83.22,66.24
2016,5,31,7,15,103.5,88.5,2.2,23.0,119.5,73.25,57.65
2016,5,31,7,30,0.0,67.0,2.2,23.0,67.0,62.33,45.82
2016,5,31,7,45,2.5,113.0,2.2,23.5,114.0,103.09,78.53
2016,5,31,8,0,5.0,159.0,2.2,24.0,161.0,142.97,109.74
2016,5,31,8,15,13.0,187.0,2.2,24.0,194.5,169.77,130.11
2016,5,31,8,30,21.0,215.0,2.2,24.0,228.0,197.75,151.31
2016,5,31,8,45,32.0,247.0,2.25,24.5,268.0,225.33,171.7
2016,5,31,9,0,43.0,279.0,2.3,25.0,308.0,260.12,197.45
2016,5,31,9,15,28.0,260.0,2.3,25.0,279.5,242.99,184.22
2016,5,31,9,30,13.0,241.0,2.3,25.0,251.0,226.43,171.38
2016,5,31,9,45,86.5,322.5,2.35,25.5,393.5,335.82,253.48
2016,5,31,10,0,160.0,404.0,2.4,26.0,536.0,453.4,338.88
2016,5,31,10,15,86.5,334.0,2.45,26.0,406.0,359.17,269.23
2016,5,31,10,30,13.0,264.0,2.5,26.0,276.0,252.92,189.35
2016,5,31,10,45,6.5,178.0,2.6,26.5,184.0,170.41,126.82
2016,5,31,11,0,0.0,92.0,2.7,27.0,92.0,85.99,61.65
2016,5,31,11,15,18.0,248.5,2.75,27.0,265.5,246.82,184.64
2016,5,31,11,30,36.0,405.0,2.8,27.0,439.0,409.46,303.51
2016,5,31,11,45,31.5,395.5,2.9,27.5,426.0,400.25,295.53
2016,5,31,12,0,27.0,386.0,3.0,28.0,413.0,390.44,287.86
2016,5,31,12,15,27.5,389.0,3.1,28.0,416.5,396.7,292.5
2016,5,31,12,30,28.0,392.0,3.2,28.0,420.0,402.84,297.03
2016,5,31,12,45,14.0,256.5,3.35,28.0,270.5,255.41,189.41
2016,5,31,13,0,0.0,121.0,3.5,28.0,121.0,113.67,82.44
2016,5,31,13,15,0.0,96.5,3.75,28.0,96.5,90.56,64.86
2016,5,31,13,30,0.0,72.0,4.0,28.0,72.0,67.45,47.05
2016,5,31,13,45,0.0,61.0,4.25,28.0,61.0,57.08,39.04
2016,5,31,14,0,0.0,50.0,4.5,28.0,50.0,46.75,31.02
2016,5,31,14,15,0.0,52.5,4.25,27.5,52.5,49.06,32.95
2016,5,31,14,30,0.0,55.0,4.0,27.0,55.0,51.38,34.89
2016,5,31,14,45,0.0,65.5,3.8,27.0,65.5,61.17,42.65
2016,5,31,15,0,0.0,76.0,3.6,27.0,76.0,70.97,50.41
2016,5,31,15,15,0.0,49.5,3.35,26.5,49.5,46.16,31.05
2016,5,31,15,30,0.0,23.0,3.1,26.0,23.0,21.42,11.49
2016,5,31,15,45,0.0,30.5,2.85,25.5,30.5,28.4,17.17
2016,5,31,16,0,0.0,38.0,2.6,25.0,38.0,35.37,22.89
2016,5,31,16,15,0.0,39.5,2.6,24.5,39.5,36.75,24.14
2016,5,31,16,30,0.0,41.0,2.6,24.0,41.0,38.13,25.41
2016,5,31,16,45,5.0,103.0,2.6,24.0,106.0,99.96,75.63
2016,5,31,17,0,10.0,165.0,2.6,24.0,171.0,165.27,128.06
2016,5,31,17,15,5.5,146.0,2.7,24.0,149.5,143.72,111.13
2016,5,31,17,30,1.0,127.0,2.8,24.0,128.0,122.58,94.47
2016,5,31,17,45,0.5,106.0,2.95,24.0,106.5,101.86,77.96
2016,5,31,18,0,0.0,85.0,3.1,24.0,85.0,81.14,61.16
2016,5,31,18,15,0.0,65.5,3.05,23.5,65.5,62.18,45.61
2016,5,31,18,30,0.0,46.0,3.0,23.0,46.0,43.13,29.73
2016,5,31,18,45,0.0,29.5,2.95,23.0,29.5,27.39,16.37
2016,5,31,19,0,0.0,13.0,2.9,23.0,13.0,12.05,2.82
2016,5,31,19,15,0.0,6.5,2.8,23.0,6.5,6.2,0.0
2016,5,31,19,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,1,5,45,45.0,17.0,0.6,21.5,21.0,16.2,0.0
2016,6,1,6,0,90.0,34.0,0.6,22.0,42.0,27.78,16.03
2016,6,1,6,15,172.0,53.0,0.65,22.0,82.0,42.48,30.38
2016,6,1,6,30,254.0,72.0,0.7,22.0,122.0,54.24,41.11
2016,6,1,6,45,328.5,85.0,0.75,22.5,170.5,62.45,48.42
2016,6,1,7,0,403.0,98.0,0.8,23.0,219.0,70.24,55.11
2016,6,1,7,15,452.5,109.0,0.85,23.0,270.0,76.09,60.04
2016,6,1,7,30,502.0,120.0,0.9,23.0,321.0,103.65,67.4
2016,6,1,7,45,544.0,126.5,1.0,23.5,373.5,145.98,90.71
2016,6,1,8,0,586.0,133.0,1.1,24.0,426.0,192.23,123.67
2016,6,1,8,15,614.0,139.5,1.15,24.0,477.0,240.75,162.7
2016,6,1,8,30,642.0,146.0,1.2,24.0,528.0,292.34,205.49
2016,6,1,8,45,664.0,151.5,1.3,24.0,576.0,343.9,248.63
2016,6,1,9,0,686.0,157.0,1.4,24.0,624.0,397.33,292.63
2016,6,1,9,15,443.5,258.0,1.45,24.0,568.0,414.66,309.87
2016,6,1,9,30,201.0,359.0,1.5,24.0,512.0,411.51,308.48
2016,6,1,9,45,472.5,266.5,1.55,24.5,650.5,492.22,369.32
2016,6,1,10,0,744.0,174.0,1.6,25.0,789.0,604.24,451.86
2016,6,1,10,15,475.5,306.0,1.65,25.0,705.0,581.8,432.67
2016,6,1,10,30,207.0,438.0,1.7,25.0,621.0,538.55,397.69
2016,6,1,10,45,492.0,311.0,1.75,25.5,764.5,648.33,480.31
2016,6,1,11,0,777.0,184.0,1.8,26.0,908.0,777.56,572.84
2016,6,1,11,15,588.5,302.0,1.8,26.0,857.0,762.75,557.19
2016,6,1,11,30,400.0,420.0,1.8,26.0,806.0,734.97,533.43
2016,6,1,11,45,415.5,426.0,1.85,26.0,831.0,771.94,558.83
2016,6,1,12,0,431.0,432.0,1.9,26.0,856.0,808.15,582.99
2016,6,1,12,15,366.5,461.5,1.85,26.0,823.5,789.37,568.1
2016,6,1,12,30,302.0,491.0,1.8,26.0,791.0,768.73,552.35
2016,6,1,12,45,358.5,460.0,1.8,26.5,814.5,803.13,576.03
2016,6,1,13,0,415.0,429.0,1.8,27.0,838.0,841.84,601.65
2016,6,1,13,15,319.0,457.0,1.75,27.0,769.0,777.2,556.44
2016,6,1,13,30,223.0,485.0,1.7,27.0,700.0,706.98,507.81
2016,6,1,13,45,281.0,458.5,1.7,27.0,723.5,749.95,539.07
2016,6,1,14,0,339.0,432.0,1.7,27.0,747.0,782.44,562.4
2016,6,1,14,15,380.5,397.5,1.7,27.0,741.0,787.9,567.89
