Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,14,30,422.0,363.0,1.7,27.0,735.0,799.93,577.81
2016,6,1,14,45,341.0,376.0,1.75,27.0,669.5,722.41,525.6
2016,6,1,15,0,260.0,389.0,1.8,27.0,604.0,655.91,480.19
2016,6,1,15,15,486.0,276.5,1.8,27.0,652.0,750.57,552.69
2016,6,1,15,30,712.0,164.0,1.8,27.0,700.0,824.94,606.96
2016,6,1,15,45,701.5,156.0,1.8,27.0,657.0,787.01,582.33
2016,6,1,16,0,691.0,148.0,1.8,27.0,614.0,747.17,557.26
2016,6,1,16,15,669.0,143.0,1.8,27.0,566.0,699.87,526.72
2016,6,1,16,30,647.0,138.0,1.8,27.0,518.0,651.98,494.4
2016,6,1,16,45,620.0,131.0,1.85,27.0,467.5,598.1,457.25
2016,6,1,17,0,593.0,124.0,1.9,27.0,417.0,544.69,419.42
2016,6,1,17,15,555.5,116.5,1.8,26.5,365.0,485.06,376.0
2016,6,1,17,30,518.0,109.0,1.7,26.0,313.0,423.48,329.91
2016,6,1,17,45,463.5,100.5,1.65,25.5,261.5,359.46,280.51
2016,6,1,18,0,409.0,92.0,1.6,25.0,210.0,300.27,233.35
2016,6,1,18,15,341.5,78.5,1.5,24.5,163.0,235.48,180.61
2016,6,1,18,30,274.0,65.0,1.4,24.0,116.0,177.81,132.67
2016,6,1,18,45,184.5,47.0,1.35,24.0,76.5,116.1,81.84
2016,6,1,19,0,95.0,29.0,1.3,24.0,37.0,59.6,33.7
2016,6,1,19,15,47.5,14.5,1.35,23.5,18.5,22.27,0.0
2016,6,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,5.0,1.15,22.0,5.0,4.77,0.0
2016,6,2,6,0,0.0,10.0,1.3,22.0,10.0,9.26,1.59
2016,6,2,6,15,0.0,19.5,1.35,22.0,19.5,18.08,9.72
2016,6,2,6,30,0.0,29.0,1.4,22.0,29.0,26.91,17.63
2016,6,2,6,45,0.0,41.5,1.5,22.0,41.5,38.54,27.92
2016,6,2,7,0,0.0,54.0,1.6,22.0,54.0,50.19,38.08
2016,6,2,7,15,0.0,79.0,1.7,22.0,79.0,72.62,57.36
2016,6,2,7,30,0.0,104.0,1.8,22.0,104.0,94.22,72.12
2016,6,2,7,45,106.5,156.5,1.9,22.0,210.0,137.63,102.55
2016,6,2,8,0,213.0,209.0,2.0,22.0,316.0,202.54,148.95
2016,6,2,8,15,195.5,236.5,2.05,22.0,343.0,236.0,176.17
2016,6,2,8,30,178.0,264.0,2.1,22.0,370.0,267.7,202.1
2016,6,2,8,45,105.0,265.0,2.15,22.5,329.0,258.8,197.18
2016,6,2,9,0,32.0,266.0,2.2,23.0,288.0,245.22,187.54
2016,6,2,9,15,26.0,268.5,2.15,23.0,287.0,249.04,190.23
2016,6,2,9,30,20.0,271.0,2.1,23.0,286.0,256.1,195.24
2016,6,2,9,45,33.0,313.0,2.1,23.5,339.5,297.98,226.17
2016,6,2,10,0,46.0,355.0,2.1,24.0,393.0,345.97,261.05
2016,6,2,10,15,82.5,395.0,2.15,24.0,466.5,409.32,307.66
2016,6,2,10,30,119.0,435.0,2.2,24.0,540.0,474.49,354.9
2016,6,2,10,45,87.5,429.5,2.3,24.5,508.5,456.9,340.66
2016,6,2,11,0,56.0,424.0,2.4,25.0,477.0,434.07,322.92
2016,6,2,11,15,41.5,399.5,2.45,25.0,439.0,404.84,301.55
2016,6,2,11,30,27.0,375.0,2.5,25.0,401.0,373.78,278.69
2016,6,2,11,45,95.0,439.5,2.6,25.0,533.0,497.02,369.56
2016,6,2,12,0,163.0,504.0,2.7,25.0,665.0,628.26,462.67
2016,6,2,12,15,503.5,328.5,2.65,25.0,827.5,794.01,586.14
2016,6,2,12,30,844.0,153.0,2.6,25.0,990.0,949.62,692.53
2016,6,2,12,45,621.5,292.5,2.6,25.5,907.5,898.61,654.74
2016,6,2,13,0,399.0,432.0,2.6,26.0,825.0,823.59,597.25
2016,6,2,13,15,420.5,423.0,2.5,26.0,832.5,849.04,614.79
2016,6,2,13,30,442.0,414.0,2.4,26.0,840.0,867.49,626.92
2016,6,2,13,45,302.5,441.0,2.3,26.0,730.0,753.21,547.18
2016,6,2,14,0,163.0,468.0,2.2,26.0,620.0,635.44,463.95
2016,6,2,14,15,234.0,441.0,2.05,26.0,652.0,678.62,496.46
2016,6,2,14,30,305.0,414.0,1.9,26.0,684.0,729.75,532.44
2016,6,2,14,45,571.5,267.5,1.75,26.0,747.5,842.54,614.98
2016,6,2,15,0,838.0,121.0,1.6,26.0,811.0,918.02,664.58
2016,6,2,15,15,827.0,118.5,1.45,26.0,771.5,887.82,643.64
2016,6,2,15,30,816.0,116.0,1.3,26.0,732.0,861.53,626.41
2016,6,2,15,45,805.0,111.5,1.2,26.0,687.5,823.95,602.38
2016,6,2,16,0,794.0,107.0,1.1,26.0,643.0,784.22,576.92
2016,6,2,16,15,775.0,103.5,1.0,26.0,594.0,737.36,546.52
2016,6,2,16,30,756.0,100.0,0.9,26.0,545.0,689.42,515.11
2016,6,2,16,45,733.0,95.0,0.8,26.0,493.0,636.21,479.59
2016,6,2,17,0,710.0,90.0,0.7,26.0,441.0,582.86,441.88
2016,6,2,17,15,676.5,85.0,0.7,25.5,387.5,524.86,401.44
2016,6,2,17,30,643.0,80.0,0.7,25.0,334.0,466.83,359.44
2016,6,2,17,45,598.0,73.5,0.7,25.0,281.5,403.08,310.84
2016,6,2,18,0,553.0,67.0,0.7,25.0,229.0,342.83,263.14
2016,6,2,18,15,485.0,58.5,0.65,24.5,179.0,274.85,208.34
2016,6,2,18,30,417.0,50.0,0.6,24.0,129.0,213.69,157.49
2016,6,2,18,45,316.0,38.5,0.6,23.5,87.0,146.88,102.49
2016,6,2,19,0,215.0,27.0,0.6,23.0,45.0,91.82,53.53
2016,6,2,19,15,107.5,13.5,0.6,22.5,22.5,32.08,0.0
2016,6,2,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,45,44.0,15.0,0.75,18.5,19.0,14.3,0.0
2016,6,3,6,0,88.0,30.0,0.8,19.0,38.0,24.73,13.96
2016,6,3,6,15,134.0,48.5,0.75,19.0,70.5,39.1,27.92
2016,6,3,6,30,180.0,67.0,0.7,19.0,103.0,52.99,40.58
2016,6,3,6,45,206.0,87.5,0.7,19.5,140.5,67.75,53.64
2016,6,3,7,0,232.0,108.0,0.7,20.0,178.0,81.91,65.86
2016,6,3,7,15,178.5,135.5,0.75,20.0,195.5,105.77,86.23
2016,6,3,7,30,125.0,163.0,0.8,20.0,213.0,131.6,99.93
2016,6,3,7,45,421.0,125.0,0.9,20.5,329.5,132.26,85.7
2016,6,3,8,0,717.0,87.0,1.0,21.0,446.0,179.8,109.76
2016,6,3,8,15,740.5,90.5,1.1,21.5,497.5,232.02,152.88
2016,6,3,8,30,764.0,94.0,1.2,22.0,549.0,286.56,199.32
2016,6,3,8,45,591.0,178.5,1.3,22.5,548.0,341.39,249.46
2016,6,3,9,0,418.0,263.0,1.4,23.0,547.0,379.68,283.16
2016,6,3,9,15,289.0,312.0,1.45,23.0,515.0,392.8,295.38
2016,6,3,9,30,160.0,361.0,1.5,23.0,483.0,392.18,295.54
2016,6,3,9,45,116.0,370.5,1.6,23.5,462.0,388.36,292.28
2016,6,3,10,0,72.0,380.0,1.7,24.0,441.0,382.81,287.24
2016,6,3,10,15,159.0,405.5,1.65,24.0,545.0,465.36,347.93
2016,6,3,10,30,246.0,431.0,1.6,24.0,649.0,556.82,413.2
2016,6,3,10,45,250.0,444.5,1.6,24.5,672.5,586.95,432.64
2016,6,3,11,0,254.0,458.0,1.6,25.0,696.0,616.94,452.12
2016,6,3,11,15,568.0,288.5,1.55,25.0,833.0,732.97,538.92
2016,6,3,11,30,882.0,119.0,1.5,25.0,970.0,861.38,625.79
2016,6,3,11,45,609.5,291.5,1.45,25.0,883.0,816.31,591.52
2016,6,3,12,0,337.0,464.0,1.4,25.0,796.0,750.45,539.83
2016,6,3,12,15,609.5,294.5,1.3,25.0,897.5,858.0,618.21
2016,6,3,12,30,882.0,125.0,1.2,25.0,999.0,959.32,681.86
2016,6,3,12,45,879.0,126.5,1.2,25.5,994.5,973.5,688.1
2016,6,3,13,0,876.0,128.0,1.2,26.0,990.0,984.46,693.51
2016,6,3,13,15,873.5,127.0,1.2,26.0,978.0,990.16,697.15
2016,6,3,13,30,871.0,126.0,1.2,26.0,966.0,992.38,698.84
2016,6,3,13,45,866.0,126.0,1.2,26.0,946.0,989.63,697.64
2016,6,3,14,0,861.0,126.0,1.2,26.0,926.0,983.44,694.49
2016,6,3,14,15,855.0,124.5,1.2,26.0,899.0,971.38,687.85
2016,6,3,14,30,849.0,123.0,1.2,26.0,872.0,956.03,679.33
2016,6,3,14,45,574.5,251.5,1.25,26.0,750.0,829.21,598.77
2016,6,3,15,0,300.0,380.0,1.3,26.0,628.0,683.44,497.13
2016,6,3,15,15,553.0,248.0,1.3,26.0,676.5,781.49,572.56
2016,6,3,15,30,806.0,116.0,1.3,26.0,725.0,852.61,621.81
2016,6,3,15,45,791.0,113.5,1.35,26.0,680.0,814.16,597.84
2016,6,3,16,0,776.0,111.0,1.4,26.0,635.0,773.86,573.52
2016,6,3,16,15,542.5,176.5,1.3,25.5,529.5,630.97,475.58
2016,6,3,16,30,309.0,242.0,1.2,25.0,424.0,495.53,376.76
2016,6,3,16,45,282.0,221.5,1.15,25.0,376.0,442.21,339.31
2016,6,3,17,0,255.0,201.0,1.1,25.0,328.0,390.34,301.49
2016,6,3,17,15,247.5,177.0,1.05,25.0,288.0,348.34,270.58
2016,6,3,17,30,240.0,153.0,1.0,25.0,248.0,306.34,238.84
2016,6,3,17,45,223.0,131.0,1.0,25.0,208.5,261.82,204.27
2016,6,3,18,0,206.0,109.0,1.0,25.0,169.0,218.56,169.73
2016,6,3,18,15,177.5,88.0,0.9,24.5,132.0,173.17,132.79
2016,6,3,18,30,149.0,67.0,0.8,24.0,95.0,130.57,97.37
2016,6,3,18,45,103.5,47.5,0.75,23.5,64.0,87.64,61.78
2016,6,3,19,0,58.0,28.0,0.7,23.0,33.0,45.68,25.83
2016,6,3,19,15,29.0,14.0,0.7,22.5,16.5,18.55,0.0
2016,6,3,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,4,5,45,7.5,14.5,2.5,18.5,15.5,13.34,0.0
2016,6,4,6,0,15.0,29.0,2.7,19.0,31.0,26.03,14.98
2016,6,4,6,15,41.5,49.5,2.75,19.5,57.0,43.12,31.23
2016,6,4,6,30,68.0,70.0,2.8,20.0,83.0,57.6,44.35
2016,6,4,6,45,86.0,92.5,2.9,20.5,114.5,74.53,59.3
2016,6,4,7,0,104.0,115.0,3.0,21.0,146.0,90.95,73.47
2016,6,4,7,15,159.5,136.5,3.05,21.5,195.5,106.35,86.43
2016,6,4,7,30,215.0,158.0,3.1,22.0,245.0,125.4,92.43
2016,6,4,7,45,190.0,185.5,3.2,22.5,270.5,165.88,121.78
2016,6,4,8,0,165.0,213.0,3.3,23.0,296.0,197.5,146.75
2016,6,4,8,15,148.0,238.5,3.35,23.5,319.0,226.84,170.34
2016,6,4,8,30,131.0,264.0,3.4,24.0,342.0,254.44,192.43
2016,6,4,8,45,121.5,287.5,3.5,24.5,365.0,281.27,213.32
2016,6,4,9,0,112.0,311.0,3.6,25.0,388.0,312.1,236.77
2016,6,4,9,15,179.0,331.5,3.65,25.0,463.5,363.8,275.57
2016,6,4,9,30,246.0,352.0,3.7,25.0,539.0,423.4,320.39
2016,6,4,9,45,266.0,368.5,3.75,25.5,581.0,465.36,351.14
2016,6,4,10,0,286.0,385.0,3.8,26.0,623.0,509.03,382.71
2016,6,4,10,15,324.5,389.5,3.85,26.0,669.5,556.03,417.38
2016,6,4,10,30,363.0,394.0,3.9,26.0,716.0,605.78,453.69
2016,6,4,10,45,394.5,392.5,3.95,26.5,752.0,647.53,483.01
2016,6,4,11,0,426.0,391.0,4.0,27.0,788.0,689.99,512.5
2016,6,4,11,15,346.0,434.0,4.05,27.0,761.0,684.31,506.39
2016,6,4,11,30,266.0,477.0,4.1,27.0,734.0,672.1,495.7
2016,6,4,11,45,230.0,490.0,4.15,27.0,714.5,664.46,489.52
2016,6,4,12,0,194.0,503.0,4.2,27.0,695.0,654.8,481.83
2016,6,4,12,15,173.0,505.5,4.25,27.0,677.5,646.87,475.86
2016,6,4,12,30,152.0,508.0,4.3,27.0,660.0,637.32,468.74
2016,6,4,12,45,197.0,501.5,4.35,27.0,697.0,681.11,500.92
2016,6,4,13,0,242.0,495.0,4.4,27.0,734.0,724.97,532.72
2016,6,4,13,15,239.5,489.0,4.4,27.0,722.5,722.16,530.81
2016,6,4,13,30,237.0,483.0,4.4,27.0,711.0,718.02,528.3
2016,6,4,13,45,302.0,449.5,4.45,27.0,734.0,760.72,560.49
2016,6,4,14,0,367.0,416.0,4.5,27.0,757.0,792.83,585.21
2016,6,4,14,15,393.0,390.5,4.45,26.5,746.0,792.11,587.23
2016,6,4,14,30,419.0,365.0,4.4,26.0,735.0,798.24,594.02
2016,6,4,14,45,488.5,325.5,4.4,26.0,741.0,820.16,612.17
2016,6,4,15,0,558.0,286.0,4.4,26.0,747.0,836.89,626.67
2016,6,4,15,15,421.0,314.5,4.35,26.0,652.5,730.01,549.56
2016,6,4,15,30,284.0,343.0,4.3,26.0,558.0,619.03,468.5
2016,6,4,15,45,142.0,183.5,4.3,26.0,291.0,319.65,247.44
2016,6,4,16,0,0.0,24.0,4.3,26.0,24.0,22.33,12.25
2016,6,4,16,15,0.0,69.0,4.15,25.5,69.0,64.28,46.09
2016,6,4,16,30,0.0,114.0,4.0,25.0,114.0,106.91,80.42
2016,6,4,16,45,54.0,162.0,3.85,25.0,189.0,198.83,155.01
2016,6,4,17,0,108.0,210.0,3.7,25.0,264.0,293.85,230.31
2016,6,4,17,15,103.5,185.0,3.5,24.5,232.0,260.14,204.55
2016,6,4,17,30,99.0,160.0,3.3,24.0,200.0,226.51,178.65
2016,6,4,17,45,91.0,136.5,3.1,24.0,168.5,192.89,151.81
2016,6,4,18,0,83.0,113.0,2.9,24.0,137.0,159.84,124.91
2016,6,4,18,15,67.0,90.5,2.7,23.5,107.5,120.07,92.29
2016,6,4,18,30,51.0,68.0,2.5,23.0,78.0,87.68,65.24
2016,6,4,18,45,26.0,47.5,2.35,22.5,52.5,56.46,39.24
2016,6,4,19,0,1.0,27.0,2.2,22.0,27.0,26.06,13.54
2016,6,4,19,15,0.5,13.5,2.2,22.0,13.5,12.96,0.0
2016,6,4,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,5,5,45,99.5,15.5,3.15,19.5,24.5,12.24,0.0
2016,6,5,6,0,199.0,31.0,3.3,20.0,49.0,24.19,13.47
2016,6,5,6,15,298.5,43.5,3.3,20.5,91.5,33.26,22.72
2016,6,5,6,30,398.0,56.0,3.3,21.0,134.0,42.44,31.12
2016,6,5,6,45,467.5,65.0,3.35,21.5,184.5,47.26,35.51
2016,6,5,7,0,537.0,74.0,3.4,22.0,235.0,51.8,39.46
2016,6,5,7,15,584.5,81.0,3.55,22.5,288.5,54.39,41.57
2016,6,5,7,30,632.0,88.0,3.7,23.0,342.0,82.29,47.43
2016,6,5,7,45,669.0,92.5,3.9,23.5,396.5,129.44,72.91
2016,6,5,8,0,706.0,97.0,4.1,24.0,451.0,180.94,110.54
2016,6,5,8,15,731.5,101.5,4.25,24.5,503.5,238.5,157.8
2016,6,5,8,30,757.0,106.0,4.4,25.0,556.0,293.87,204.99
2016,6,5,8,45,779.5,108.5,4.6,25.5,606.5,348.89,252.22
2016,6,5,9,0,802.0,111.0,4.8,26.0,657.0,405.64,300.14
2016,6,5,9,15,816.5,114.0,4.85,26.0,702.5,460.71,346.27
2016,6,5,9,30,831.0,117.0,4.9,26.0,748.0,516.09,391.48
2016,6,5,9,45,844.5,118.0,4.95,26.5,789.0,571.89,434.96
2016,6,5,10,0,858.0,119.0,5.0,27.0,830.0,624.02,474.57
2016,6,5,10,15,866.5,121.0,5.05,27.0,864.0,673.11,511.91
2016,6,5,10,30,875.0,123.0,5.1,27.0,898.0,720.84,547.49
2016,6,5,10,45,882.5,123.5,5.15,27.5,926.0,764.93,577.52
2016,6,5,11,0,890.0,124.0,5.2,28.0,954.0,807.13,605.25
2016,6,5,11,15,894.5,125.0,5.2,28.0,974.0,845.23,630.89
2016,6,5,11,30,899.0,126.0,5.2,28.0,994.0,880.85,654.7
2016,6,5,11,45,905.5,124.0,5.2,28.0,1007.0,912.87,675.95
2016,6,5,12,0,912.0,122.0,5.2,28.0,1020.0,942.2,695.35
2016,6,5,12,15,913.0,122.0,5.15,28.0,1024.0,965.48,710.33
2016,6,5,12,30,914.0,122.0,5.1,28.0,1028.0,985.72,723.31
2016,6,5,12,45,598.0,303.5,5.1,28.5,895.5,884.79,651.59
2016,6,5,13,0,282.0,485.0,5.1,29.0,763.0,760.38,555.72
2016,6,5,13,15,595.5,302.5,5.05,29.0,879.5,901.95,663.32
2016,6,5,13,30,909.0,120.0,5.0,29.0,996.0,1023.22,745.73
2016,6,5,13,45,905.0,119.0,4.95,29.0,976.0,1020.5,743.28
2016,6,5,14,0,901.0,118.0,4.9,29.0,956.0,1014.18,739.4
2016,6,5,14,15,895.5,116.5,4.85,28.5,929.0,1002.33,733.53
2016,6,5,14,30,890.0,115.0,4.8,28.0,902.0,987.03,725.48
2016,6,5,14,45,877.0,116.5,4.75,28.0,866.5,964.36,711.12
2016,6,5,15,0,864.0,118.0,4.7,28.0,831.0,938.8,694.92
2016,6,5,15,15,853.5,115.5,4.55,28.0,791.0,908.6,675.0
2016,6,5,15,30,843.0,113.0,4.4,28.0,751.0,875.75,653.58
2016,6,5,15,45,831.5,109.0,4.3,28.0,706.5,843.96,633.08
2016,6,5,16,0,820.0,105.0,4.2,28.0,662.0,803.65,606.57
2016,6,5,16,15,676.5,141.5,3.9,27.5,577.5,704.42,538.54
2016,6,5,16,30,533.0,178.0,3.6,27.0,493.0,604.9,465.83
2016,6,5,16,45,475.5,174.5,3.35,27.0,436.0,538.36,416.83
2016,6,5,17,0,418.0,171.0,3.1,27.0,379.0,475.3,369.43
2016,6,5,17,15,547.0,125.0,2.75,26.5,364.0,489.63,382.26
2016,6,5,17,30,676.0,79.0,2.4,26.0,349.0,485.34,379.37
2016,6,5,17,45,632.5,73.0,2.05,25.5,295.0,421.3,328.75
2016,6,5,18,0,589.0,67.0,1.7,25.0,241.0,360.52,279.42
2016,6,5,18,15,521.5,59.0,1.6,24.0,189.5,291.29,223.17
2016,6,5,18,30,454.0,51.0,1.5,23.0,138.0,228.74,170.65
2016,6,5,18,45,348.0,40.0,1.4,22.0,94.0,158.66,112.38
2016,6,5,19,0,242.0,29.0,1.3,21.0,50.0,100.74,61.5
2016,6,5,19,15,121.0,14.5,1.3,20.5,25.0,35.77,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,6,5,45,124.5,14.5,3.15,18.5,26.0,11.5,0.0
2016,6,6,6,0,249.0,29.0,3.4,19.0,52.0,23.13,12.71
2016,6,6,6,15,352.5,40.5,3.35,19.5,96.5,31.26,21.13
2016,6,6,6,30,456.0,52.0,3.3,20.0,141.0,38.93,28.22
2016,6,6,6,45,524.0,59.5,3.3,20.5,192.5,42.69,31.69
2016,6,6,7,0,592.0,67.0,3.3,21.0,244.0,46.26,34.81
2016,6,6,7,15,637.0,73.0,3.3,21.5,298.5,48.38,36.54
2016,6,6,7,30,682.0,79.0,3.3,22.0,353.0,77.04,42.29
2016,6,6,7,45,714.5,83.5,3.35,23.0,407.5,131.21,72.68
2016,6,6,8,0,747.0,88.0,3.4,24.0,462.0,184.24,111.32
2016,6,6,8,15,770.5,91.5,3.55,24.5,515.0,238.1,155.82
2016,6,6,8,30,794.0,95.0,3.7,25.0,568.0,294.28,203.88
2016,6,6,8,45,811.5,98.5,3.85,25.5,617.5,350.54,252.23
2016,6,6,9,0,829.0,102.0,4.0,26.0,667.0,407.91,300.58
2016,6,6,9,15,842.5,104.5,4.0,26.0,712.0,467.57,349.87
2016,6,6,9,30,856.0,107.0,4.0,26.0,757.0,522.75,394.59
2016,6,6,9,45,865.5,109.5,4.05,26.5,796.5,575.57,435.58
2016,6,6,10,0,875.0,112.0,4.1,27.0,836.0,627.56,474.7
2016,6,6,10,15,882.0,114.0,4.05,27.0,870.0,676.43,511.18
2016,6,6,10,30,889.0,116.0,4.0,27.0,904.0,723.77,545.67
2016,6,6,10,45,894.0,117.5,4.0,27.5,930.0,767.46,574.5
2016,6,6,11,0,899.0,119.0,4.0,28.0,956.0,809.02,601.08
2016,6,6,11,15,902.0,120.0,3.95,28.0,975.5,846.22,625.39
2016,6,6,11,30,905.0,121.0,3.9,28.0,995.0,880.8,647.77
2016,6,6,11,45,909.0,120.0,3.85,28.5,1007.0,911.69,666.23
2016,6,6,12,0,913.0,119.0,3.8,29.0,1019.0,939.76,682.66
2016,6,6,12,15,913.0,119.0,3.75,29.0,1022.0,962.13,696.67
2016,6,6,12,30,913.0,119.0,3.7,29.0,1025.0,981.42,708.7
2016,6,6,12,45,910.5,119.5,3.65,29.0,1020.0,995.66,717.52
2016,6,6,13,0,908.0,120.0,3.6,29.0,1015.0,1006.57,724.29
2016,6,6,13,15,905.5,119.5,3.55,29.0,1002.5,1013.03,728.3
2016,6,6,13,30,903.0,119.0,3.5,29.0,990.0,1015.92,730.16
2016,6,6,13,45,897.0,119.0,3.45,29.0,969.5,1012.25,727.95
2016,6,6,14,0,891.0,119.0,3.4,29.0,949.0,1005.04,723.63
2016,6,6,14,15,884.5,118.0,3.35,29.0,921.5,992.86,716.24
2016,6,6,14,30,878.0,117.0,3.3,29.0,894.0,977.29,706.8
2016,6,6,14,45,863.5,118.5,3.25,29.0,858.0,953.44,692.08
2016,6,6,15,0,849.0,120.0,3.2,29.0,822.0,926.79,675.61
2016,6,6,15,15,838.0,118.0,3.1,29.0,782.0,897.07,656.8
2016,6,6,15,30,827.0,116.0,3.0,29.0,742.0,871.2,640.57
2016,6,6,15,45,812.0,113.0,2.95,29.0,697.0,831.74,615.47
2016,6,6,16,0,797.0,110.0,2.9,29.0,652.0,790.35,588.97
2016,6,6,16,15,778.5,106.5,2.75,28.5,603.0,743.97,559.35
2016,6,6,16,30,760.0,103.0,2.6,28.0,554.0,696.46,528.54
2016,6,6,16,45,735.0,99.0,2.5,28.0,501.5,642.93,492.04
2016,6,6,17,0,710.0,95.0,2.4,28.0,449.0,591.22,454.71
2016,6,6,17,15,677.0,90.0,2.2,27.5,395.5,532.03,411.45
2016,6,6,17,30,644.0,85.0,2.0,27.0,342.0,474.31,368.04
2016,6,6,17,45,597.5,78.5,1.85,26.5,289.0,409.75,318.22
2016,6,6,18,0,551.0,72.0,1.7,26.0,236.0,348.79,269.56
2016,6,6,18,15,484.0,63.0,1.5,25.0,185.5,280.65,214.36
2016,6,6,18,30,417.0,54.0,1.3,24.0,135.0,219.16,163.05
2016,6,6,18,45,315.0,42.0,1.15,23.5,92.0,151.2,106.73
2016,6,6,19,0,213.0,30.0,1.0,23.0,49.0,93.9,57.32
2016,6,6,19,15,106.5,15.0,1.0,22.5,24.5,39.0,0.0
2016,6,6,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,7,5,45,80.0,16.5,1.8,20.5,24.0,13.05,0.0
2016,6,7,6,0,160.0,33.0,2.0,21.0,48.0,25.79,14.69
2016,6,7,6,15,255.5,48.0,2.0,21.5,90.0,36.78,25.62
2016,6,7,6,30,351.0,63.0,2.0,22.0,132.0,47.29,35.15
2016,6,7,6,45,419.5,74.0,2.0,22.5,181.5,54.22,41.36
2016,6,7,7,0,488.0,85.0,2.0,23.0,231.0,61.01,47.22
2016,6,7,7,15,536.0,93.0,2.05,23.5,283.5,63.92,49.56
2016,6,7,7,30,584.0,101.0,2.1,24.0,336.0,90.11,54.92
2016,6,7,7,45,621.0,107.0,2.15,25.0,389.0,135.47,79.16
2016,6,7,8,0,658.0,113.0,2.2,26.0,442.0,185.28,114.68
2016,6,7,8,15,684.0,118.0,2.25,26.0,493.5,236.14,155.95
2016,6,7,8,30,710.0,123.0,2.3,26.0,545.0,289.7,200.97
2016,6,7,8,45,728.5,128.0,2.35,26.5,593.5,343.24,245.88
2016,6,7,9,0,747.0,133.0,2.4,27.0,642.0,402.08,293.83
2016,6,7,9,15,762.5,136.5,2.4,27.0,686.5,455.04,336.85
2016,6,7,9,30,778.0,140.0,2.4,27.0,731.0,508.53,379.09
2016,6,7,9,45,786.5,145.0,2.45,27.5,769.5,559.77,417.84
2016,6,7,10,0,795.0,150.0,2.5,28.0,808.0,610.34,454.9
2016,6,7,10,15,538.5,286.0,2.5,28.0,740.0,602.69,446.63
2016,6,7,10,30,282.0,422.0,2.5,28.0,672.0,572.72,421.12
2016,6,7,10,45,552.5,291.0,2.55,28.5,800.0,672.34,495.9
2016,6,7,11,0,823.0,160.0,2.6,29.0,928.0,787.92,578.27
2016,6,7,11,15,522.0,323.0,2.6,29.0,814.0,726.57,530.12
2016,6,7,11,30,221.0,486.0,2.6,29.0,700.0,640.74,463.87
2016,6,7,11,45,537.5,319.5,2.65,29.5,847.0,778.93,566.14
2016,6,7,12,0,854.0,153.0,2.7,30.0,994.0,916.62,658.79
2016,6,7,12,15,854.5,153.0,2.7,30.0,998.0,938.36,671.44
2016,6,7,12,30,855.0,153.0,2.7,30.0,1002.0,957.31,683.33
2016,6,7,12,45,618.0,296.0,2.75,30.0,908.5,896.07,642.39
2016,6,7,13,0,381.0,439.0,2.8,30.0,815.0,811.11,580.37
2016,6,7,13,15,615.0,295.0,2.75,30.0,892.5,913.16,655.14
2016,6,7,13,30,849.0,151.0,2.7,30.0,970.0,993.28,707.33
2016,6,7,13,45,844.0,149.5,2.7,30.0,950.0,989.54,704.74
2016,6,7,14,0,839.0,148.0,2.7,30.0,930.0,982.4,700.87
2016,6,7,14,15,832.5,146.5,2.7,30.0,903.0,970.46,694.07
2016,6,7,14,30,826.0,145.0,2.7,30.0,876.0,963.56,690.65
2016,6,7,14,45,823.0,139.0,2.7,30.0,844.0,943.67,678.93
2016,6,7,15,0,820.0,133.0,2.7,30.0,812.0,920.56,665.27
2016,6,7,15,15,808.5,130.5,2.65,30.0,772.5,890.39,646.64
2016,6,7,15,30,797.0,128.0,2.6,30.0,733.0,857.71,626.37
2016,6,7,15,45,781.5,125.0,2.6,30.0,688.0,818.77,602.18
2016,6,7,16,0,766.0,122.0,2.6,30.0,643.0,778.02,576.55
2016,6,7,16,15,747.0,118.0,2.5,29.5,594.5,731.85,547.45
2016,6,7,16,30,728.0,114.0,2.4,29.0,546.0,686.97,518.82
2016,6,7,16,45,701.5,109.5,2.3,29.0,494.5,633.15,481.63
2016,6,7,17,0,675.0,105.0,2.2,29.0,443.0,579.56,443.23
2016,6,7,17,15,641.0,99.0,2.05,28.5,390.0,520.22,400.3
2016,6,7,17,30,607.0,93.0,1.9,28.0,337.0,462.51,357.31
2016,6,7,17,45,553.5,87.0,1.75,28.0,284.0,396.66,306.18
2016,6,7,18,0,500.0,81.0,1.6,28.0,231.0,335.1,257.02
2016,6,7,18,15,432.5,71.0,1.45,27.0,181.5,265.49,201.48
2016,6,7,18,30,365.0,61.0,1.3,26.0,132.0,206.42,152.83
2016,6,7,18,45,269.0,47.0,1.2,25.5,90.0,141.65,99.73
2016,6,7,19,0,173.0,33.0,1.1,25.0,48.0,88.03,54.17
2016,6,7,19,15,86.5,16.5,1.1,24.5,24.0,37.27,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,8,5,45,64.5,17.0,0.9,22.5,23.0,14.24,0.0
2016,6,8,6,0,129.0,34.0,1.0,23.0,46.0,27.83,16.15
2016,6,8,6,15,216.5,51.0,1.15,23.0,86.5,39.13,27.44
2016,6,8,6,30,304.0,68.0,1.3,23.0,127.0,51.12,38.28
2016,6,8,6,45,372.5,80.0,1.45,23.5,175.5,58.68,45.0
2016,6,8,7,0,441.0,92.0,1.6,24.0,224.0,65.85,51.15
2016,6,8,7,15,489.5,101.5,1.7,24.5,275.5,70.77,55.18
2016,6,8,7,30,538.0,111.0,1.8,25.0,327.0,96.26,60.81
2016,6,8,7,45,577.0,117.0,1.9,25.5,379.5,138.95,83.51
2016,6,8,8,0,616.0,123.0,2.0,26.0,432.0,186.4,117.23
2016,6,8,8,15,643.5,129.0,2.05,26.0,483.0,235.91,157.08
2016,6,8,8,30,671.0,135.0,2.1,26.0,534.0,288.35,200.79
2016,6,8,8,45,691.0,140.0,2.2,26.5,582.0,340.19,244.05
2016,6,8,9,0,711.0,145.0,2.3,27.0,630.0,393.64,287.81
2016,6,8,9,15,389.5,242.0,2.3,27.0,510.5,375.0,279.42
2016,6,8,9,30,68.0,339.0,2.3,27.0,391.0,331.91,248.29
2016,6,8,9,45,415.5,251.5,2.3,27.5,593.0,445.4,333.88
2016,6,8,10,0,763.0,164.0,2.3,28.0,795.0,602.88,449.22
2016,6,8,10,15,518.5,294.0,2.25,28.0,731.0,596.16,440.8
2016,6,8,10,30,274.0,424.0,2.2,28.0,667.0,568.58,417.03
2016,6,8,10,45,533.5,299.0,2.2,28.5,790.5,664.96,488.82
2016,6,8,11,0,793.0,174.0,2.2,29.0,914.0,776.73,568.31
2016,6,8,11,15,798.0,175.5,2.15,29.0,933.0,813.42,590.82
2016,6,8,11,30,803.0,177.0,2.1,29.0,952.0,848.01,612.34
2016,6,8,11,45,788.0,191.0,2.1,29.0,959.5,874.33,628.76
2016,6,8,12,0,773.0,205.0,2.1,29.0,967.0,897.29,643.07
2016,6,8,12,15,774.0,205.0,2.1,29.0,971.0,918.95,656.57
2016,6,8,12,30,775.0,205.0,2.1,29.0,975.0,938.06,668.47
2016,6,8,12,45,526.5,345.5,2.1,29.0,868.0,856.67,611.64
2016,6,8,13,0,278.0,486.0,2.1,29.0,761.0,756.53,539.27
2016,6,8,13,15,264.5,483.0,2.1,29.0,742.0,747.13,533.84
2016,6,8,13,30,251.0,480.0,2.1,29.0,723.0,736.11,526.63
2016,6,8,13,45,237.5,472.0,2.1,29.0,698.0,709.69,509.48
2016,6,8,14,0,224.0,464.0,2.1,29.0,673.0,690.28,496.91
2016,6,8,14,15,308.0,421.0,2.1,29.0,699.5,739.43,533.1
2016,6,8,14,30,392.0,378.0,2.1,29.0,726.0,775.42,559.92
2016,6,8,14,45,410.0,354.0,2.15,29.0,705.5,773.53,560.1
2016,6,8,15,0,428.0,330.0,2.2,29.0,685.0,760.04,553.13
2016,6,8,15,15,461.0,299.5,2.1,28.5,664.5,750.73,549.56
2016,6,8,15,30,494.0,269.0,2.0,28.0,644.0,737.54,543.33
2016,6,8,15,45,528.5,237.5,1.95,28.0,617.0,720.47,533.76
2016,6,8,16,0,563.0,206.0,1.9,28.0,590.0,698.91,521.03
2016,6,8,16,15,473.0,216.5,1.85,28.0,522.5,619.41,465.02
2016,6,8,16,30,383.0,227.0,1.8,28.0,455.0,534.85,404.82
2016,6,8,16,45,365.0,207.5,1.8,28.0,408.5,485.91,370.77
2016,6,8,17,0,347.0,188.0,1.8,28.0,362.0,437.41,336.01
2016,6,8,17,15,321.5,171.5,1.65,27.5,318.0,388.24,300.0
2016,6,8,17,30,296.0,155.0,1.5,27.0,274.0,340.74,264.36
2016,6,8,17,45,268.0,135.0,1.4,26.5,231.0,289.94,225.39
2016,6,8,18,0,240.0,115.0,1.3,26.0,188.0,241.5,187.2
2016,6,8,18,15,201.0,95.0,1.25,25.5,147.5,191.12,146.56
2016,6,8,18,30,162.0,75.0,1.2,25.0,107.0,144.73,108.35
2016,6,8,18,45,111.5,53.5,1.15,25.0,72.5,97.22,69.11
2016,6,8,19,0,61.0,32.0,1.1,25.0,38.0,51.16,30.7
2016,6,8,19,15,30.5,16.0,1.1,24.5,19.0,22.65,0.0
2016,6,8,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,70.5,16.5,1.05,21.5,23.0,13.85,0.0
2016,6,9,6,0,141.0,33.0,1.2,22.0,46.0,25.77,14.61
2016,6,9,6,15,228.0,49.5,1.2,22.5,87.0,37.94,26.5
2016,6,9,6,30,315.0,66.0,1.2,23.0,128.0,49.57,36.96
2016,6,9,6,45,386.0,77.0,1.25,23.5,176.5,56.42,43.07
2016,6,9,7,0,457.0,88.0,1.3,24.0,225.0,62.94,48.66
2016,6,9,7,15,504.5,97.0,1.3,24.5,276.5,67.18,52.12
2016,6,9,7,30,552.0,106.0,1.3,25.0,328.0,92.32,57.43
2016,6,9,7,45,592.5,111.5,1.35,25.5,381.0,135.59,80.19
2016,6,9,8,0,633.0,117.0,1.4,26.0,434.0,183.76,114.23
2016,6,9,8,15,659.5,122.5,1.5,26.5,484.5,233.59,154.02
2016,6,9,8,30,686.0,128.0,1.6,27.0,535.0,286.22,197.42
2016,6,9,8,45,708.5,131.0,1.7,27.5,583.5,338.03,240.41
2016,6,9,9,0,731.0,134.0,1.8,28.0,632.0,391.67,284.07
2016,6,9,9,15,747.0,138.0,1.9,28.0,676.0,448.33,329.5
2016,6,9,9,30,763.0,142.0,2.0,28.0,720.0,501.64,371.43
2016,6,9,9,45,777.0,143.5,2.1,28.5,760.0,552.04,409.49
2016,6,9,10,0,791.0,145.0,2.2,29.0,800.0,602.32,446.37
2016,6,9,10,15,800.0,147.5,2.3,29.0,833.0,649.88,481.28
2016,6,9,10,30,809.0,150.0,2.4,29.0,866.0,696.37,514.73
2016,6,9,10,45,817.0,150.5,2.5,29.5,893.0,739.03,543.92
2016,6,9,11,0,825.0,151.0,2.6,30.0,920.0,780.07,570.19
2016,6,9,11,15,554.0,311.5,2.65,30.0,832.5,741.2,538.82
2016,6,9,11,30,283.0,472.0,2.7,30.0,745.0,680.18,490.6
2016,6,9,11,45,564.5,311.0,2.8,30.0,864.5,793.76,575.99
2016,6,9,12,0,846.0,150.0,2.9,30.0,984.0,905.66,652.98
2016,6,9,12,15,847.0,150.5,2.95,30.0,988.0,928.14,666.83
2016,6,9,12,30,848.0,151.0,3.0,30.0,992.0,947.89,679.71
2016,6,9,12,45,847.0,150.5,3.05,30.5,988.5,962.06,687.69
2016,6,9,13,0,846.0,150.0,3.1,31.0,985.0,973.22,693.85
2016,6,9,13,15,843.5,149.5,3.15,31.0,973.0,979.68,698.53
2016,6,9,13,30,841.0,149.0,3.2,31.0,961.0,982.81,701.23
2016,6,9,13,45,559.5,300.5,3.25,31.0,836.0,873.11,628.17
2016,6,9,14,0,278.0,452.0,3.3,31.0,711.0,740.64,532.73
2016,6,9,14,15,166.5,424.5,3.3,30.5,578.5,594.38,432.98
2016,6,9,14,30,55.0,397.0,3.3,30.0,446.0,447.73,328.64
2016,6,9,14,45,399.5,285.0,3.3,30.0,618.0,693.01,513.03
2016,6,9,15,0,744.0,173.0,3.3,30.0,790.0,891.35,652.12
2016,6,9,15,15,553.0,248.0,3.25,30.0,694.5,781.01,575.18
2016,6,9,15,30,362.0,323.0,3.2,30.0,599.0,666.54,492.93
2016,6,9,15,45,334.0,308.5,3.15,30.0,551.0,617.97,460.1
2016,6,9,16,0,306.0,294.0,3.1,30.0,503.0,569.82,426.73
2016,6,9,16,15,186.0,272.5,3.05,29.5,397.0,431.99,326.88
2016,6,9,16,30,66.0,251.0,3.0,29.0,291.0,303.35,230.36
2016,6,9,16,45,318.0,195.0,2.95,29.0,358.0,438.97,338.5
2016,6,9,17,0,570.0,139.0,2.9,29.0,425.0,546.98,421.37
2016,6,9,17,15,533.5,130.0,2.7,28.5,373.5,483.45,374.04
2016,6,9,17,30,497.0,121.0,2.5,28.0,322.0,426.69,331.35
2016,6,9,17,45,451.5,110.0,2.3,27.5,271.5,365.61,284.16
2016,6,9,18,0,406.0,99.0,2.1,27.0,221.0,308.37,238.65
2016,6,9,18,15,343.0,85.0,1.95,26.5,173.5,244.83,187.26
2016,6,9,18,30,280.0,71.0,1.8,26.0,126.0,187.82,140.16
2016,6,9,18,45,201.0,52.5,1.65,25.5,86.0,127.9,90.98
2016,6,9,19,0,122.0,34.0,1.5,25.0,46.0,72.3,44.76
2016,6,9,19,15,61.0,17.0,1.55,24.5,23.0,31.19,0.0
2016,6,9,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,88.0,16.0,1.05,21.5,24.0,12.64,0.0
2016,6,10,6,0,176.0,32.0,1.2,22.0,48.0,24.98,13.99
2016,6,10,6,15,271.0,45.5,1.3,22.5,89.5,34.81,23.85
2016,6,10,6,30,366.0,59.0,1.4,23.0,131.0,44.21,32.37
2016,6,10,6,45,431.0,69.5,1.55,23.5,180.0,51.14,38.55
2016,6,10,7,0,496.0,80.0,1.7,24.0,229.0,56.75,43.37
2016,6,10,7,15,542.5,87.5,1.75,24.5,280.5,59.48,45.56
2016,6,10,7,30,589.0,95.0,1.8,25.0,332.0,84.44,50.45
2016,6,10,7,45,625.0,100.5,1.9,25.5,384.5,129.5,74.21
2016,6,10,8,0,661.0,106.0,2.0,26.0,437.0,178.84,109.43
2016,6,10,8,15,477.0,176.5,1.95,26.0,429.0,238.04,164.64
2016,6,10,8,30,293.0,247.0,1.9,26.0,421.0,279.26,204.15
2016,6,10,8,45,523.5,184.5,1.9,26.5,528.0,321.54,232.84
2016,6,10,9,0,754.0,122.0,1.9,27.0,635.0,393.64,286.63
2016,6,10,9,15,769.0,125.0,1.85,27.5,679.5,446.23,328.43
2016,6,10,9,30,784.0,128.0,1.8,28.0,724.0,499.28,369.2
2016,6,10,9,45,520.5,259.5,1.8,28.5,664.0,508.84,375.61
2016,6,10,10,0,257.0,391.0,1.8,29.0,604.0,494.81,362.67
2016,6,10,10,15,196.5,414.0,1.75,29.0,580.5,495.2,362.11
2016,6,10,10,30,136.0,437.0,1.7,29.0,557.0,486.32,354.52
2016,6,10,10,45,162.0,452.5,1.7,29.5,600.0,529.02,383.7
2016,6,10,11,0,188.0,468.0,1.7,30.0,643.0,573.63,413.43
2016,6,10,11,15,215.5,474.5,1.7,30.0,679.5,613.12,440.26
2016,6,10,11,30,243.0,481.0,1.7,30.0,716.0,653.94,467.77
2016,6,10,11,45,160.5,479.0,1.7,30.0,635.5,591.88,423.89
2016,6,10,12,0,78.0,477.0,1.7,30.0,555.0,521.33,374.09
2016,6,10,12,15,473.0,305.5,1.7,30.0,775.5,740.47,534.02
2016,6,10,12,30,868.0,134.0,1.7,30.0,996.0,950.8,671.32
2016,6,10,12,45,471.5,304.5,1.75,30.5,773.0,763.36,544.72
2016,6,10,13,0,75.0,475.0,1.8,31.0,550.0,534.11,380.65
2016,6,10,13,15,466.5,305.0,1.8,31.0,757.0,776.19,556.46
2016,6,10,13,30,858.0,135.0,1.8,31.0,964.0,985.8,691.98
2016,6,10,13,45,851.5,135.5,1.85,31.0,944.0,982.49,688.75
2016,6,10,14,0,845.0,136.0,1.9,31.0,924.0,975.81,685.85
2016,6,10,14,15,838.5,134.5,1.9,31.0,897.5,963.84,679.2
2016,6,10,14,30,832.0,133.0,1.9,31.0,871.0,948.64,670.66
2016,6,10,14,45,821.0,132.5,1.95,31.0,837.5,927.06,658.73
2016,6,10,15,0,810.0,132.0,2.0,31.0,804.0,910.06,649.74
2016,6,10,15,15,799.0,129.5,2.0,31.0,765.0,880.71,632.29
2016,6,10,15,30,788.0,127.0,2.0,31.0,726.0,848.87,613.26
2016,6,10,15,45,769.0,126.0,2.0,31.0,681.5,809.49,589.16
2016,6,10,16,0,750.0,125.0,2.0,31.0,637.0,768.54,563.8
2016,6,10,16,15,506.5,189.5,1.9,30.5,524.0,617.22,459.81
2016,6,10,16,30,263.0,254.0,1.8,30.0,411.0,474.05,355.68
2016,6,10,16,45,457.0,182.5,1.7,30.0,424.5,534.53,404.2
2016,6,10,17,0,651.0,111.0,1.6,30.0,438.0,571.16,433.01
2016,6,10,17,15,616.5,104.5,1.55,29.5,386.0,512.1,390.55
2016,6,10,17,30,582.0,98.0,1.5,29.0,334.0,454.75,348.68
2016,6,10,17,45,526.5,92.0,1.5,29.0,281.5,389.04,298.61
2016,6,10,18,0,471.0,86.0,1.5,29.0,229.0,324.57,248.07
2016,6,10,18,15,406.0,75.0,1.35,28.5,180.5,259.94,196.31
2016,6,10,18,30,341.0,64.0,1.2,28.0,132.0,201.98,148.73
2016,6,10,18,45,249.0,49.0,1.05,27.5,90.5,138.44,97.16
2016,6,10,19,0,157.0,34.0,0.9,27.0,49.0,85.5,53.22
2016,6,10,19,15,78.5,17.0,0.95,26.5,24.5,36.87,0.0
2016,6,10,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,5,45,60.5,17.0,1.35,23.5,22.5,14.24,0.0
2016,6,11,6,0,121.0,34.0,1.6,24.0,45.0,27.82,16.02
2016,6,11,6,15,207.5,50.5,1.75,24.0,85.0,38.73,26.95
2016,6,11,6,30,294.0,67.0,1.9,24.0,125.0,50.33,37.43
2016,6,11,6,45,147.0,73.0,2.05,24.5,102.0,57.21,43.56
2016,6,11,7,0,0.0,79.0,2.2,25.0,79.0,71.68,55.9
2016,6,11,7,15,5.5,108.0,2.3,25.5,110.5,95.85,76.17
2016,6,11,7,30,11.0,137.0,2.4,26.0,142.0,120.5,91.75
2016,6,11,7,45,92.0,174.5,2.55,26.5,220.0,153.93,114.28
2016,6,11,8,0,173.0,212.0,2.7,27.0,298.0,196.99,143.56
2016,6,11,8,15,413.0,175.0,2.7,27.0,412.0,222.85,154.95
2016,6,11,8,30,653.0,138.0,2.7,27.0,526.0,284.42,197.83
2016,6,11,8,45,672.0,144.0,2.75,27.5,573.0,335.66,240.48
2016,6,11,9,0,691.0,150.0,2.8,28.0,620.0,388.43,283.62
2016,6,11,9,15,508.5,241.0,2.8,28.0,600.0,425.57,315.34
2016,6,11,9,30,326.0,332.0,2.8,28.0,580.0,444.79,330.76
2016,6,11,9,45,311.5,356.5,2.8,28.5,603.5,478.25,354.84
2016,6,11,10,0,297.0,381.0,2.8,29.0,627.0,510.01,376.92
2016,6,11,10,15,529.5,278.5,2.8,29.0,739.0,588.51,436.58
2016,6,11,10,30,762.0,176.0,2.8,29.0,851.0,685.86,508.82
2016,6,11,10,45,534.0,309.5,2.85,29.5,789.5,673.15,494.34
2016,6,11,11,0,306.0,443.0,2.9,30.0,728.0,641.24,466.22
2016,6,11,11,15,541.0,317.0,2.9,30.0,834.0,734.71,536.35
2016,6,11,11,30,776.0,191.0,2.9,30.0,940.0,836.31,608.5
2016,6,11,11,45,542.5,333.5,2.9,30.0,860.5,794.4,574.92
2016,6,11,12,0,309.0,476.0,2.9,30.0,781.0,733.44,527.41
2016,6,11,12,15,540.0,339.5,2.85,30.0,874.5,834.19,601.75
2016,6,11,12,30,771.0,203.0,2.8,30.0,968.0,931.03,668.14
2016,6,11,12,45,538.0,344.0,2.75,30.0,876.5,865.17,619.97
2016,6,11,13,0,305.0,485.0,2.7,30.0,785.0,781.03,557.54
2016,6,11,13,15,529.0,346.0,2.65,30.0,860.0,877.79,628.97
2016,6,11,13,30,753.0,207.0,2.6,30.0,935.0,961.38,686.46
2016,6,11,13,45,745.5,207.0,2.55,30.5,915.0,963.25,685.56
2016,6,11,14,0,738.0,207.0,2.5,31.0,895.0,956.09,679.78
2016,6,11,14,15,730.0,204.5,2.45,31.0,869.0,942.82,671.68
2016,6,11,14,30,722.0,202.0,2.4,31.0,843.0,926.61,661.85
