Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,14,45,685.5,215.0,2.35,31.0,805.0,896.62,643.25
2016,6,11,15,0,649.0,228.0,2.3,31.0,767.0,864.83,623.35
2016,6,11,15,15,634.5,223.0,2.2,30.5,729.0,833.37,604.31
2016,6,11,15,30,620.0,218.0,2.1,30.0,691.0,800.01,583.81
2016,6,11,15,45,468.5,255.0,2.05,30.0,599.5,687.52,505.88
2016,6,11,16,0,317.0,292.0,2.0,30.0,508.0,576.79,427.56
2016,6,11,16,15,321.0,267.0,1.95,30.0,472.0,543.02,405.71
2016,6,11,16,30,325.0,242.0,1.9,30.0,436.0,507.74,381.91
2016,6,11,16,45,403.0,206.0,1.9,30.0,424.5,521.22,394.01
2016,6,11,17,0,481.0,170.0,1.9,30.0,413.0,517.2,392.97
2016,6,11,17,15,444.0,158.5,1.8,29.5,362.5,459.38,351.17
2016,6,11,17,30,407.0,147.0,1.7,29.0,312.0,403.94,310.34
2016,6,11,17,45,361.5,132.0,1.6,28.5,262.5,343.08,264.28
2016,6,11,18,0,316.0,117.0,1.5,28.0,213.0,279.7,215.08
2016,6,11,18,15,257.0,99.0,1.55,27.5,167.0,219.17,167.02
2016,6,11,18,30,198.0,81.0,1.6,27.0,121.0,164.86,122.95
2016,6,11,18,45,133.5,58.5,1.65,26.5,81.5,109.95,78.35
2016,6,11,19,0,69.0,36.0,1.7,26.0,42.0,58.1,36.0
2016,6,11,19,15,34.5,18.0,1.85,26.0,21.0,25.81,0.0
2016,6,11,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,12,5,45,40.5,17.0,1.7,24.5,20.5,14.23,0.0
2016,6,12,6,0,81.0,34.0,1.9,25.0,41.0,27.78,15.88
2016,6,12,6,15,155.0,54.5,1.95,25.0,80.0,43.56,30.85
2016,6,12,6,30,229.0,75.0,2.0,25.0,119.0,58.84,44.46
2016,6,12,6,45,295.5,90.0,2.15,25.5,166.0,66.23,51.02
2016,6,12,7,0,362.0,105.0,2.3,26.0,213.0,75.39,58.81
2016,6,12,7,15,411.0,117.0,2.35,26.0,263.0,81.8,64.16
2016,6,12,7,30,460.0,129.0,2.4,26.0,313.0,105.75,70.47
2016,6,12,7,45,311.5,170.5,2.5,26.5,303.5,159.36,109.99
2016,6,12,8,0,163.0,212.0,2.6,27.0,294.0,195.27,142.6
2016,6,12,8,15,163.0,237.5,2.65,27.0,327.0,228.09,168.07
2016,6,12,8,30,163.0,263.0,2.7,27.0,360.0,261.16,193.93
2016,6,12,8,45,111.0,276.5,2.75,27.5,345.5,268.26,200.68
2016,6,12,9,0,59.0,290.0,2.8,28.0,331.0,274.1,205.59
2016,6,12,9,15,189.5,312.0,2.85,28.0,453.5,351.33,262.43
2016,6,12,9,30,320.0,334.0,2.9,28.0,576.0,443.13,330.02
2016,6,12,9,45,246.0,367.5,2.95,28.5,560.0,451.25,335.24
2016,6,12,10,0,172.0,401.0,3.0,29.0,544.0,455.47,337.03
2016,6,12,10,15,445.0,301.5,3.0,29.0,691.0,553.44,411.56
2016,6,12,10,30,718.0,202.0,3.0,29.0,838.0,677.13,502.89
2016,6,12,10,45,725.0,205.0,3.05,29.5,864.0,718.51,530.61
2016,6,12,11,0,732.0,208.0,3.1,30.0,890.0,758.53,557.32
2016,6,12,11,15,586.0,310.5,3.1,30.0,864.0,762.48,555.98
2016,6,12,11,30,440.0,413.0,3.1,30.0,838.0,758.06,548.68
2016,6,12,11,45,385.5,440.0,3.15,30.0,815.5,753.12,544.19
2016,6,12,12,0,331.0,467.0,3.2,30.0,793.0,744.56,537.12
2016,6,12,12,15,391.0,453.0,3.2,30.0,839.5,799.77,575.58
2016,6,12,12,30,451.0,439.0,3.2,30.0,886.0,858.59,615.49
2016,6,12,12,45,448.5,436.0,3.25,30.5,879.5,866.24,619.26
2016,6,12,13,0,446.0,433.0,3.3,31.0,873.0,871.71,622.01
2016,6,12,13,15,456.0,423.5,3.3,31.0,869.0,880.98,628.67
2016,6,12,13,30,466.0,414.0,3.3,31.0,865.0,888.0,633.91
2016,6,12,13,45,431.0,407.5,3.3,31.0,818.5,851.19,609.68
2016,6,12,14,0,396.0,401.0,3.3,31.0,772.0,804.42,579.16
2016,6,12,14,15,408.0,383.0,3.3,31.0,755.5,806.26,581.7
2016,6,12,14,30,420.0,365.0,3.3,31.0,739.0,797.88,577.36
2016,6,12,14,45,468.0,334.0,3.3,31.0,735.0,808.22,586.66
2016,6,12,15,0,516.0,303.0,3.3,31.0,731.0,814.47,593.16
2016,6,12,15,15,482.5,295.0,3.3,30.5,680.0,765.63,561.84
2016,6,12,15,30,449.0,287.0,3.3,30.0,629.0,716.33,530.02
2016,6,12,15,45,486.5,254.0,3.3,30.0,604.0,702.01,522.75
2016,6,12,16,0,524.0,221.0,3.3,30.0,579.0,683.13,511.97
2016,6,12,16,15,423.0,232.0,3.15,29.5,507.5,596.65,450.45
2016,6,12,16,30,322.0,243.0,3.0,29.0,436.0,506.65,385.47
2016,6,12,16,45,256.0,228.0,2.95,29.0,372.5,431.12,330.06
2016,6,12,17,0,190.0,213.0,2.9,29.0,309.0,351.65,270.57
2016,6,12,17,15,173.5,191.5,2.75,28.5,271.5,310.61,240.33
2016,6,12,17,30,157.0,170.0,2.6,28.0,234.0,270.7,210.17
2016,6,12,17,45,140.5,146.5,2.5,28.0,197.5,229.8,178.26
2016,6,12,18,0,124.0,123.0,2.4,28.0,161.0,190.26,146.78
2016,6,12,18,15,99.0,100.0,2.4,27.5,126.5,149.23,113.82
2016,6,12,18,30,74.0,77.0,2.4,27.0,92.0,110.65,82.31
2016,6,12,18,45,43.5,54.5,2.45,27.0,62.5,69.52,48.66
2016,6,12,19,0,13.0,32.0,2.5,27.0,33.0,35.85,21.0
2016,6,12,19,15,6.5,16.0,2.6,26.5,16.5,16.73,0.0
2016,6,12,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,5,45,61.0,17.0,2.4,24.5,22.5,14.23,0.0
2016,6,13,6,0,122.0,34.0,2.6,25.0,45.0,27.81,15.87
2016,6,13,6,15,213.0,50.5,2.75,25.0,85.5,38.76,26.83
2016,6,13,6,30,304.0,67.0,2.9,25.0,126.0,50.38,37.29
2016,6,13,6,45,388.0,75.5,3.05,25.5,175.5,55.33,41.76
2016,6,13,7,0,472.0,84.0,3.2,26.0,225.0,60.2,45.93
2016,6,13,7,15,520.5,92.5,3.3,26.5,277.0,63.57,48.65
2016,6,13,7,30,569.0,101.0,3.4,27.0,329.0,87.31,53.34
2016,6,13,7,45,419.0,150.5,3.5,27.5,332.0,148.32,96.85
2016,6,13,8,0,269.0,200.0,3.6,28.0,335.0,196.64,138.95
2016,6,13,8,15,492.0,157.5,3.6,28.0,437.0,225.29,153.56
2016,6,13,8,30,715.0,115.0,3.6,28.0,539.0,281.38,193.36
2016,6,13,8,45,739.5,116.5,3.6,28.5,588.0,338.07,240.62
2016,6,13,9,0,764.0,118.0,3.6,29.0,637.0,392.28,285.35
2016,6,13,9,15,553.0,222.5,3.6,29.0,612.0,429.02,317.52
2016,6,13,9,30,342.0,327.0,3.6,29.0,587.0,447.95,332.99
2016,6,13,9,45,259.0,364.0,3.6,29.5,567.0,455.18,337.84
2016,6,13,10,0,176.0,401.0,3.6,30.0,547.0,457.63,338.21
2016,6,13,10,15,157.5,419.0,3.55,30.0,553.5,473.65,349.26
2016,6,13,10,30,139.0,437.0,3.5,30.0,560.0,487.8,358.67
2016,6,13,10,45,147.0,452.5,3.5,30.5,586.5,517.41,378.72
2016,6,13,11,0,155.0,468.0,3.5,31.0,613.0,547.51,398.81
2016,6,13,11,15,502.5,303.5,3.45,31.0,786.5,690.57,506.75
2016,6,13,11,30,850.0,139.0,3.4,31.0,960.0,846.5,615.87
2016,6,13,11,45,850.5,141.0,3.4,31.5,971.0,875.62,632.37
2016,6,13,12,0,851.0,143.0,3.4,32.0,982.0,901.96,647.84
2016,6,13,12,15,556.5,319.0,3.4,32.0,868.5,829.33,596.29
2016,6,13,12,30,262.0,495.0,3.4,32.0,755.0,730.7,521.94
2016,6,13,12,45,554.0,320.5,3.4,32.0,868.0,857.18,616.01
2016,6,13,13,0,846.0,146.0,3.4,32.0,981.0,968.07,690.67
2016,6,13,13,15,505.0,318.5,3.4,32.0,816.0,826.63,593.99
2016,6,13,13,30,164.0,491.0,3.4,32.0,651.0,652.24,467.46
2016,6,13,13,45,496.0,318.0,3.4,32.0,784.5,826.62,596.69
2016,6,13,14,0,828.0,145.0,3.4,32.0,918.0,967.49,692.28
2016,6,13,14,15,495.5,293.0,3.35,32.0,752.0,801.02,578.95
2016,6,13,14,30,163.0,441.0,3.3,32.0,586.0,608.05,439.5
2016,6,13,14,45,470.5,295.0,3.25,32.0,691.0,770.71,561.36
2016,6,13,15,0,778.0,149.0,3.2,32.0,796.0,898.33,650.18
2016,6,13,15,15,560.5,239.5,3.15,32.0,694.0,782.64,571.31
2016,6,13,15,30,343.0,330.0,3.1,32.0,592.0,657.07,481.49
2016,6,13,15,45,357.0,304.0,3.05,32.0,562.5,632.98,467.05
2016,6,13,16,0,371.0,278.0,3.0,32.0,533.0,606.53,450.22
2016,6,13,16,15,388.5,250.5,2.85,31.5,500.0,578.81,432.96
2016,6,13,16,30,406.0,223.0,2.7,31.0,467.0,558.39,420.35
2016,6,13,16,45,336.5,214.0,2.6,31.0,403.5,473.28,358.81
2016,6,13,17,0,267.0,205.0,2.5,31.0,340.0,403.22,307.15
2016,6,13,17,15,254.0,182.5,2.45,30.5,299.5,359.05,275.42
2016,6,13,17,30,241.0,160.0,2.4,30.0,259.0,315.41,243.12
2016,6,13,17,45,218.0,139.0,2.35,29.5,218.5,268.9,207.63
2016,6,13,18,0,195.0,118.0,2.3,29.0,178.0,224.31,172.67
2016,6,13,18,15,163.0,97.0,2.35,28.5,140.5,178.04,135.6
2016,6,13,18,30,131.0,76.0,2.4,28.0,103.0,129.98,96.46
2016,6,13,18,45,85.0,55.0,2.45,28.0,70.5,86.62,60.97
2016,6,13,19,0,39.0,34.0,2.5,28.0,38.0,48.01,29.33
2016,6,13,19,15,19.5,17.0,2.65,27.5,19.0,21.85,0.0
2016,6,13,19,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,45,38.5,17.5,2.55,24.5,21.0,16.68,0.0
2016,6,14,6,0,77.0,35.0,2.8,25.0,42.0,28.52,16.37
2016,6,14,6,15,159.0,54.5,3.05,25.0,81.5,43.56,30.83
2016,6,14,6,30,241.0,74.0,3.3,25.0,121.0,58.14,43.86
2016,6,14,6,45,314.5,87.5,3.6,25.5,169.0,64.37,49.45
2016,6,14,7,0,388.0,101.0,3.9,26.0,217.0,72.49,56.38
2016,6,14,7,15,194.0,111.5,4.0,26.0,169.5,83.7,65.82
2016,6,14,7,30,0.0,122.0,4.1,26.0,122.0,108.5,82.51
2016,6,14,7,45,20.5,158.0,4.25,26.5,168.5,140.83,106.99
2016,6,14,8,0,41.0,194.0,4.4,27.0,215.0,169.44,127.94
2016,6,14,8,15,64.5,225.5,4.35,27.0,262.0,203.95,153.62
2016,6,14,8,30,88.0,257.0,4.3,27.0,309.0,241.7,181.93
2016,6,14,8,45,153.0,282.5,4.3,27.5,382.5,286.24,214.27
2016,6,14,9,0,218.0,308.0,4.3,28.0,456.0,343.93,256.91
2016,6,14,9,15,125.5,304.0,4.15,28.0,390.5,316.46,237.57
2016,6,14,9,30,33.0,300.0,4.0,28.0,325.0,281.85,211.64
2016,6,14,9,45,28.0,302.5,3.85,28.5,325.0,285.47,213.61
2016,6,14,10,0,23.0,305.0,3.7,29.0,325.0,291.98,217.57
2016,6,14,10,15,34.0,343.5,3.55,29.5,373.5,332.12,246.4
2016,6,14,10,30,45.0,382.0,3.4,30.0,422.0,377.44,278.43
2016,6,14,10,45,89.0,423.5,3.25,30.5,505.5,450.98,330.76
2016,6,14,11,0,133.0,465.0,3.1,31.0,589.0,527.73,383.99
2016,6,14,11,15,113.5,469.5,3.05,31.0,577.0,525.36,381.21
2016,6,14,11,30,94.0,474.0,3.0,31.0,565.0,520.33,376.92
2016,6,14,11,45,198.5,476.0,2.95,31.5,671.0,621.44,448.23
2016,6,14,12,0,303.0,478.0,2.9,32.0,777.0,729.03,521.23
2016,6,14,12,15,282.0,486.5,2.95,32.0,766.0,730.17,520.89
2016,6,14,12,30,261.0,495.0,3.0,32.0,755.0,729.51,520.08
2016,6,14,12,45,550.5,323.5,3.15,32.0,868.0,856.44,614.04
2016,6,14,13,0,840.0,152.0,3.3,32.0,981.0,967.52,689.65
2016,6,14,13,15,837.5,151.5,3.4,32.0,969.5,974.19,693.97
2016,6,14,13,30,835.0,151.0,3.5,32.0,958.0,977.54,697.12
2016,6,14,13,45,831.5,148.5,3.6,32.0,939.0,974.64,696.37
2016,6,14,14,0,828.0,146.0,3.7,32.0,920.0,968.36,693.59
2016,6,14,14,15,821.5,144.5,3.7,32.0,894.0,956.82,686.91
2016,6,14,14,30,815.0,143.0,3.7,32.0,868.0,950.22,683.56
2016,6,14,14,45,805.5,141.0,3.75,32.0,835.0,928.88,670.96
2016,6,14,15,0,796.0,139.0,3.8,32.0,802.0,904.66,656.58
2016,6,14,15,15,784.0,136.5,3.75,32.0,763.0,874.92,637.99
2016,6,14,15,30,772.0,134.0,3.7,32.0,724.0,842.77,617.79
2016,6,14,15,45,754.0,132.5,3.7,32.0,680.0,804.34,593.48
2016,6,14,16,0,736.0,131.0,3.7,32.0,636.0,764.3,567.88
2016,6,14,16,15,716.5,126.5,3.55,31.5,588.0,721.26,540.47
2016,6,14,16,30,697.0,122.0,3.4,31.0,540.0,674.51,510.08
2016,6,14,16,45,668.5,118.0,3.25,31.0,489.5,621.28,472.49
2016,6,14,17,0,640.0,114.0,3.1,31.0,439.0,568.48,434.32
2016,6,14,17,15,605.5,108.0,3.0,30.5,387.0,510.53,392.46
2016,6,14,17,30,571.0,102.0,2.9,30.0,335.0,454.25,350.63
2016,6,14,17,45,524.0,94.0,2.8,29.5,283.5,391.32,302.45
2016,6,14,18,0,477.0,86.0,2.7,29.0,232.0,332.06,255.64
2016,6,14,18,15,411.0,75.5,2.7,28.5,183.5,263.74,200.73
2016,6,14,18,30,345.0,65.0,2.7,28.0,135.0,205.54,152.61
2016,6,14,18,45,254.5,50.5,2.75,28.0,94.0,142.51,100.77
2016,6,14,19,0,164.0,36.0,2.8,28.0,53.0,89.88,57.03
2016,6,14,19,15,82.0,18.0,2.9,27.5,26.5,39.34,0.0
2016,6,14,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,17.5,2.75,24.5,20.0,16.68,0.0
2016,6,15,6,0,58.0,35.0,3.0,25.0,40.0,29.57,17.13
2016,6,15,6,15,132.5,56.5,3.15,25.0,79.0,44.98,32.0
2016,6,15,6,30,207.0,78.0,3.3,25.0,118.0,60.92,46.2
2016,6,15,6,45,280.5,92.5,3.45,25.5,165.5,71.44,55.45
2016,6,15,7,0,354.0,107.0,3.6,26.0,213.0,76.94,60.14
2016,6,15,7,15,405.0,119.0,3.7,26.5,263.5,83.31,65.35
2016,6,15,7,30,456.0,131.0,3.8,27.0,314.0,105.96,70.99
2016,6,15,7,45,507.5,135.5,3.95,27.5,366.5,144.54,90.55
2016,6,15,8,0,559.0,140.0,4.1,28.0,419.0,188.6,120.72
2016,6,15,8,15,588.5,147.0,4.15,28.0,469.5,235.72,158.13
2016,6,15,8,30,618.0,154.0,4.2,28.0,520.0,286.14,199.8
2016,6,15,8,45,659.0,150.5,4.3,28.5,571.5,334.6,239.83
2016,6,15,9,0,700.0,147.0,4.4,29.0,623.0,387.09,282.74
2016,6,15,9,15,717.0,151.0,4.45,29.5,667.0,439.02,324.66
2016,6,15,9,30,734.0,155.0,4.5,30.0,711.0,491.75,366.02
2016,6,15,9,45,758.5,151.5,4.6,30.5,753.0,545.3,407.04
2016,6,15,10,0,783.0,148.0,4.7,31.0,795.0,596.52,445.45
2016,6,15,10,15,792.5,150.5,4.7,31.0,828.5,644.06,480.8
2016,6,15,10,30,802.0,153.0,4.7,31.0,862.0,690.61,514.68
2016,6,15,10,45,814.0,151.5,4.7,31.5,890.5,734.18,544.8
2016,6,15,11,0,826.0,150.0,4.7,32.0,919.0,774.48,570.84
2016,6,15,11,15,830.5,151.0,4.65,32.0,938.5,810.54,594.37
2016,6,15,11,30,835.0,152.0,4.6,32.0,958.0,844.33,616.36
2016,6,15,11,45,846.5,147.0,4.6,32.5,972.5,876.52,636.06
2016,6,15,12,0,858.0,142.0,4.6,33.0,987.0,906.48,654.12
2016,6,15,12,15,859.0,142.0,4.5,33.0,991.5,928.91,668.06
2016,6,15,12,30,860.0,142.0,4.4,33.0,996.0,948.56,680.2
2016,6,15,12,45,860.5,141.0,4.3,33.0,993.0,964.02,689.65
2016,6,15,13,0,861.0,140.0,4.2,33.0,990.0,976.46,697.21
2016,6,15,13,15,858.5,139.0,4.1,33.0,978.5,982.73,700.86
2016,6,15,13,30,856.0,138.0,4.0,33.0,967.0,985.59,702.46
2016,6,15,13,45,852.5,136.5,3.9,33.5,948.0,983.56,699.61
2016,6,15,14,0,849.0,135.0,3.8,34.0,929.0,978.11,694.72
2016,6,15,14,15,843.0,133.5,3.7,34.0,903.0,966.84,687.66
2016,6,15,14,30,837.0,132.0,3.6,34.0,877.0,952.32,678.66
2016,6,15,14,45,829.0,129.5,3.5,34.0,844.0,931.72,665.86
2016,6,15,15,0,821.0,127.0,3.4,34.0,811.0,908.15,651.23
2016,6,15,15,15,810.5,125.0,3.3,33.5,772.5,886.91,639.48
2016,6,15,15,30,800.0,123.0,3.2,33.0,734.0,855.98,621.33
2016,6,15,15,45,786.0,120.0,3.1,33.0,690.5,818.6,597.58
2016,6,15,16,0,772.0,117.0,3.0,33.0,647.0,779.29,572.45
2016,6,15,16,15,753.5,113.5,2.9,32.5,599.0,734.17,544.28
2016,6,15,16,30,735.0,110.0,2.8,32.0,551.0,687.95,514.94
2016,6,15,16,45,710.0,105.5,2.75,32.0,500.0,637.21,480.72
2016,6,15,17,0,685.0,101.0,2.7,32.0,449.0,584.48,443.4
2016,6,15,17,15,652.5,96.0,2.55,31.5,397.0,526.9,402.11
2016,6,15,17,30,620.0,91.0,2.4,31.0,345.0,470.75,360.66
2016,6,15,17,45,575.5,84.0,2.25,30.5,293.0,407.86,312.86
2016,6,15,18,0,531.0,77.0,2.1,30.0,241.0,348.34,266.12
2016,6,15,18,15,466.5,68.0,2.15,29.5,191.5,282.03,213.13
2016,6,15,18,30,402.0,59.0,2.2,29.0,142.0,222.01,163.71
2016,6,15,18,45,306.0,47.0,2.3,28.5,99.0,154.35,108.54
2016,6,15,19,0,210.0,35.0,2.4,28.0,56.0,100.18,63.49
2016,6,15,19,15,105.0,17.5,2.55,27.5,28.0,43.28,0.0
2016,6,15,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,5,45,54.0,17.5,2.55,24.5,22.5,16.68,0.0
2016,6,16,6,0,108.0,35.0,2.8,25.0,45.0,28.54,16.29
2016,6,16,6,15,199.5,52.0,2.9,25.0,85.5,39.99,27.83
2016,6,16,6,30,291.0,69.0,3.0,25.0,126.0,51.98,38.63
2016,6,16,6,45,163.0,88.5,3.2,25.5,122.5,68.36,52.84
2016,6,16,7,0,35.0,108.0,3.4,26.0,119.0,90.24,71.4
2016,6,16,7,15,300.5,106.0,3.45,26.5,224.5,73.53,57.06
2016,6,16,7,30,566.0,104.0,3.5,27.0,330.0,88.3,54.85
2016,6,16,7,45,617.0,105.5,3.55,27.5,385.0,129.87,74.74
2016,6,16,8,0,668.0,107.0,3.6,28.0,440.0,177.59,107.52
2016,6,16,8,15,694.0,112.0,3.6,28.0,491.5,228.73,148.69
2016,6,16,8,30,720.0,117.0,3.6,28.0,543.0,282.56,193.87
2016,6,16,8,45,748.5,116.5,3.65,28.5,593.0,339.19,241.06
2016,6,16,9,0,777.0,116.0,3.7,29.0,643.0,393.67,286.08
2016,6,16,9,15,791.0,119.0,3.7,29.5,687.5,447.0,329.3
2016,6,16,9,30,805.0,122.0,3.7,30.0,732.0,500.65,371.44
2016,6,16,9,45,819.0,123.0,3.7,30.5,772.0,552.64,411.09
2016,6,16,10,0,833.0,124.0,3.7,31.0,812.0,606.46,450.74
2016,6,16,10,15,841.0,125.5,3.7,31.0,845.0,653.67,485.59
2016,6,16,10,30,849.0,127.0,3.7,31.0,878.0,699.55,518.73
2016,6,16,10,45,855.0,128.5,3.75,31.5,904.5,742.45,547.58
2016,6,16,11,0,861.0,130.0,3.8,32.0,931.0,783.45,573.65
2016,6,16,11,15,864.5,131.0,3.8,32.0,950.5,819.91,597.39
2016,6,16,11,30,868.0,132.0,3.8,32.0,970.0,853.93,619.38
2016,6,16,11,45,868.5,134.0,3.8,32.5,981.5,883.67,637.15
2016,6,16,12,0,869.0,136.0,3.8,33.0,993.0,910.57,652.96
2016,6,16,12,15,869.5,136.0,3.8,33.0,997.0,932.79,667.04
2016,6,16,12,30,870.0,136.0,3.8,33.0,1001.0,952.16,679.33
2016,6,16,12,45,867.5,137.0,3.8,33.5,997.0,966.73,687.2
2016,6,16,13,0,865.0,138.0,3.8,34.0,993.0,978.22,693.18
2016,6,16,13,15,862.5,137.5,3.8,34.0,981.0,985.01,697.68
2016,6,16,13,30,860.0,137.0,3.8,34.0,969.0,988.41,700.17
2016,6,16,13,45,853.5,137.0,3.8,34.0,949.5,984.93,698.42
2016,6,16,14,0,847.0,137.0,3.8,34.0,930.0,978.06,694.66
2016,6,16,14,15,841.0,135.5,3.75,34.0,904.0,966.88,687.98
2016,6,16,14,30,835.0,134.0,3.7,34.0,878.0,952.45,679.34
2016,6,16,14,45,823.5,134.0,3.7,34.0,844.0,931.16,666.66
2016,6,16,15,0,812.0,134.0,3.7,34.0,810.0,914.52,657.09
2016,6,16,15,15,800.5,131.5,3.65,33.5,771.5,884.96,640.11
2016,6,16,15,30,789.0,129.0,3.6,33.0,733.0,852.92,621.45
2016,6,16,15,45,773.5,126.5,3.55,33.0,689.0,815.16,597.57
2016,6,16,16,0,758.0,124.0,3.5,33.0,645.0,775.58,572.32
2016,6,16,16,15,739.0,120.0,3.35,32.5,597.5,730.04,543.45
2016,6,16,16,30,720.0,116.0,3.2,32.0,550.0,685.82,515.12
2016,6,16,16,45,696.0,111.0,3.1,32.0,499.0,633.81,479.33
2016,6,16,17,0,672.0,106.0,3.0,32.0,448.0,581.8,442.23
2016,6,16,17,15,638.5,100.5,2.85,31.5,396.0,523.61,400.39
2016,6,16,17,30,605.0,95.0,2.7,31.0,344.0,466.97,358.47
2016,6,16,17,45,562.0,87.5,2.55,30.5,292.0,405.03,311.29
2016,6,16,18,0,519.0,80.0,2.4,30.0,240.0,346.31,265.08
2016,6,16,18,15,453.5,71.0,2.35,29.5,191.0,280.14,212.02
2016,6,16,18,30,388.0,62.0,2.3,29.0,142.0,218.25,161.15
2016,6,16,18,45,297.0,48.5,2.25,28.5,99.0,153.57,108.21
2016,6,16,19,0,206.0,35.0,2.2,28.0,56.0,99.31,63.12
2016,6,16,19,15,103.0,17.5,2.25,27.5,28.0,43.06,0.0
2016,6,16,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,17,5,45,77.0,17.0,2.65,23.5,24.0,16.2,0.0
2016,6,17,6,0,154.0,34.0,2.9,24.0,48.0,26.66,14.87
2016,6,17,6,15,252.0,48.5,3.0,24.5,89.5,37.25,25.6
2016,6,17,6,30,350.0,63.0,3.1,25.0,131.0,47.38,34.73
2016,6,17,6,45,439.0,70.0,3.25,25.5,182.5,51.82,38.76
2016,6,17,7,0,528.0,77.0,3.4,26.0,234.0,54.51,41.08
2016,6,17,7,15,575.0,84.0,3.4,26.5,286.5,56.98,43.05
2016,6,17,7,30,622.0,91.0,3.4,27.0,339.0,79.2,46.69
2016,6,17,7,45,666.0,93.0,3.4,27.5,393.5,123.95,68.23
2016,6,17,8,0,710.0,95.0,3.4,28.0,448.0,173.88,102.84
2016,6,17,8,15,734.0,99.5,3.35,28.0,500.0,230.94,148.81
2016,6,17,8,30,758.0,104.0,3.3,28.0,552.0,285.68,194.92
2016,6,17,8,45,782.5,104.0,3.25,28.5,602.0,338.97,239.85
2016,6,17,9,0,807.0,104.0,3.2,29.0,652.0,394.22,285.56
2016,6,17,9,15,820.5,107.0,3.15,29.5,696.5,448.9,329.75
2016,6,17,9,30,834.0,110.0,3.1,30.0,741.0,507.39,375.13
2016,6,17,9,45,847.5,110.0,3.1,30.5,781.0,559.09,414.4
2016,6,17,10,0,861.0,110.0,3.1,31.0,821.0,610.4,452.14
2016,6,17,10,15,868.5,112.0,3.05,31.0,854.5,658.97,487.56
2016,6,17,10,30,876.0,114.0,3.0,31.0,888.0,706.13,521.06
2016,6,17,10,45,883.0,114.0,2.95,31.5,915.5,749.53,549.02
2016,6,17,11,0,890.0,114.0,2.9,32.0,943.0,791.03,574.54
2016,6,17,11,15,893.5,115.0,2.8,32.0,962.5,828.5,597.92
2016,6,17,11,30,897.0,116.0,2.7,32.0,982.0,863.46,619.38
2016,6,17,11,45,902.5,114.0,2.65,32.5,994.5,894.76,637.33
2016,6,17,12,0,908.0,112.0,2.6,33.0,1007.0,923.34,653.36
2016,6,17,12,15,908.5,112.5,2.5,33.0,1011.0,946.82,666.96
2016,6,17,12,30,909.0,113.0,2.4,33.0,1015.0,967.27,678.61
2016,6,17,12,45,907.5,113.0,2.35,33.5,1011.5,982.3,685.94
2016,6,17,13,0,906.0,113.0,2.3,34.0,1008.0,994.07,691.31
2016,6,17,13,15,903.5,112.5,2.15,34.0,996.0,1000.94,694.11
2016,6,17,13,30,901.0,112.0,2.0,34.0,984.0,1004.26,694.76
2016,6,17,13,45,897.0,111.0,1.95,34.0,965.0,1002.04,693.26
2016,6,17,14,0,893.0,110.0,1.9,34.0,946.0,996.26,689.77
2016,6,17,14,15,887.0,109.0,1.85,34.0,919.5,985.02,683.08
2016,6,17,14,30,881.0,108.0,1.8,34.0,893.0,970.38,674.46
2016,6,17,14,45,872.5,107.0,1.8,34.0,859.5,950.08,663.06
2016,6,17,15,0,864.0,106.0,1.8,34.0,826.0,926.71,649.83
2016,6,17,15,15,854.0,104.0,1.8,34.0,787.0,898.0,633.27
2016,6,17,15,30,844.0,102.0,1.8,34.0,748.0,866.6,614.98
2016,6,17,15,45,831.0,99.5,1.8,34.0,704.0,829.61,592.98
2016,6,17,16,0,818.0,97.0,1.8,34.0,660.0,790.53,569.46
2016,6,17,16,15,801.0,94.0,1.75,33.5,612.0,750.92,546.05
2016,6,17,16,30,784.0,91.0,1.7,33.0,564.0,704.67,517.79
2016,6,17,16,45,761.5,88.0,1.7,33.0,512.5,653.44,484.97
2016,6,17,17,0,739.0,85.0,1.7,33.0,461.0,601.92,450.27
2016,6,17,17,15,709.5,80.5,1.65,32.5,408.5,544.37,410.25
2016,6,17,17,30,680.0,76.0,1.6,32.0,356.0,489.12,370.48
2016,6,17,17,45,637.5,70.5,1.6,31.5,303.0,426.05,323.67
2016,6,17,18,0,595.0,65.0,1.6,31.0,250.0,366.07,277.37
2016,6,17,18,15,534.0,58.0,1.5,30.0,199.5,300.09,225.21
2016,6,17,18,30,473.0,51.0,1.4,29.0,149.0,239.98,175.98
2016,6,17,18,45,377.0,41.5,1.35,28.5,104.5,172.63,120.81
2016,6,17,19,0,281.0,32.0,1.3,28.0,60.0,116.02,73.38
2016,6,17,19,15,140.5,16.0,1.45,27.5,30.0,49.97,0.06
2016,6,17,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,18,5,45,78.0,16.5,1.85,24.5,23.5,15.73,0.0
2016,6,18,6,0,156.0,33.0,2.1,25.0,47.0,25.86,14.12
2016,6,18,6,15,253.5,47.5,2.2,25.0,88.0,36.47,24.88
2016,6,18,6,30,351.0,62.0,2.3,25.0,129.0,46.62,34.09
2016,6,18,6,45,426.5,70.5,2.45,25.5,178.5,51.71,38.67
2016,6,18,7,0,502.0,79.0,2.6,26.0,228.0,56.18,42.51
2016,6,18,7,15,550.0,86.5,2.55,26.0,280.5,58.95,44.83
2016,6,18,7,30,598.0,94.0,2.5,26.0,333.0,80.29,48.48
2016,6,18,7,45,382.5,152.0,2.5,26.5,313.0,144.29,95.64
2016,6,18,8,0,167.0,210.0,2.5,27.0,293.0,193.31,140.92
2016,6,18,8,15,131.0,233.5,2.45,27.5,303.0,217.4,160.59
2016,6,18,8,30,95.0,257.0,2.4,28.0,313.0,243.04,181.2
2016,6,18,8,45,195.0,274.5,2.35,28.5,402.5,293.02,216.44
2016,6,18,9,0,295.0,292.0,2.3,29.0,492.0,354.58,260.99
2016,6,18,9,15,208.0,323.5,2.15,29.0,469.0,367.23,271.58
2016,6,18,9,30,121.0,355.0,2.0,29.0,446.0,365.3,270.29
2016,6,18,9,45,473.0,241.5,1.85,29.5,627.0,464.33,343.55
2016,6,18,10,0,825.0,128.0,1.7,30.0,808.0,603.9,444.07
2016,6,18,10,15,833.5,130.0,1.55,30.0,842.0,651.54,476.56
2016,6,18,10,30,842.0,132.0,1.4,30.0,876.0,697.93,507.66
2016,6,18,10,45,851.0,131.5,1.25,30.5,903.5,741.06,534.01
2016,6,18,11,0,860.0,131.0,1.1,31.0,931.0,782.52,557.1
2016,6,18,11,15,864.5,132.0,1.05,31.0,951.5,819.81,579.24
2016,6,18,11,30,869.0,133.0,1.0,31.0,972.0,854.75,599.63
2016,6,18,11,45,864.5,139.0,1.0,31.5,982.5,883.81,615.67
2016,6,18,12,0,860.0,145.0,1.0,32.0,993.0,909.79,629.74
2016,6,18,12,15,861.5,145.0,1.05,32.0,997.5,932.86,644.1
2016,6,18,12,30,863.0,145.0,1.1,32.0,1002.0,953.17,656.86
2016,6,18,12,45,864.0,144.0,1.2,32.5,999.5,969.31,666.65
2016,6,18,13,0,865.0,143.0,1.3,33.0,997.0,982.46,674.72
2016,6,18,13,15,862.5,142.0,1.35,33.0,985.5,988.95,679.48
2016,6,18,13,30,860.0,141.0,1.4,33.0,974.0,992.02,682.37
2016,6,18,13,45,856.5,139.5,1.45,33.0,955.5,990.18,682.43
2016,6,18,14,0,853.0,138.0,1.5,33.0,937.0,984.91,680.57
2016,6,18,14,15,847.0,136.5,1.5,33.0,910.5,973.8,674.58
2016,6,18,14,30,841.0,135.0,1.5,33.0,884.0,959.41,666.75
2016,6,18,14,45,828.5,135.0,1.55,33.0,850.0,937.19,654.83
2016,6,18,15,0,816.0,135.0,1.6,33.0,816.0,919.67,645.88
2016,6,18,15,15,804.0,132.5,1.6,33.0,776.5,889.66,628.43
2016,6,18,15,30,792.0,130.0,1.6,33.0,737.0,857.17,609.45
2016,6,18,15,45,774.5,128.0,1.65,33.0,692.5,818.21,586.67
2016,6,18,16,0,757.0,126.0,1.7,33.0,648.0,777.55,562.48
2016,6,18,16,15,737.5,122.0,1.65,32.5,599.5,731.71,534.73
2016,6,18,16,30,718.0,118.0,1.6,32.0,551.0,687.31,507.52
2016,6,18,16,45,687.0,115.0,1.6,32.0,499.0,632.65,471.23
2016,6,18,17,0,656.0,112.0,1.6,32.0,447.0,578.56,433.94
2016,6,18,17,15,622.0,106.0,1.55,31.5,394.5,520.22,393.19
2016,6,18,17,30,588.0,100.0,1.5,31.0,342.0,463.48,352.28
2016,6,18,17,45,533.5,94.0,1.45,30.5,289.0,397.87,303.34
2016,6,18,18,0,479.0,88.0,1.4,30.0,236.0,333.29,253.67
2016,6,18,18,15,415.5,77.0,1.3,29.0,187.5,268.56,202.78
2016,6,18,18,30,352.0,66.0,1.2,28.0,139.0,210.28,155.52
2016,6,18,18,45,258.5,51.5,1.2,27.5,96.5,145.64,103.2
2016,6,18,19,0,165.0,37.0,1.2,27.0,54.0,91.71,59.09
2016,6,18,19,15,82.5,18.5,1.2,26.5,27.0,40.63,0.6
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,4.0,0.8,23.5,4.0,3.81,0.0
2016,6,19,6,0,0.0,8.0,0.9,24.0,8.0,7.4,0.02
2016,6,19,6,15,0.0,16.0,1.0,24.5,16.0,14.82,6.82
2016,6,19,6,30,0.0,24.0,1.1,25.0,24.0,22.25,13.39
2016,6,19,6,45,0.0,33.5,1.25,25.5,33.5,31.09,21.09
2016,6,19,7,0,0.0,43.0,1.4,26.0,43.0,39.93,28.67
2016,6,19,7,15,0.0,68.5,1.45,26.0,68.5,63.7,48.87
2016,6,19,7,30,0.0,94.0,1.5,26.0,94.0,85.86,64.23
2016,6,19,7,45,19.5,143.0,1.55,26.5,152.5,128.77,97.23
2016,6,19,8,0,39.0,192.0,1.6,27.0,211.0,167.26,125.78
2016,6,19,8,15,346.5,164.0,1.55,27.0,366.5,197.58,137.28
2016,6,19,8,30,654.0,136.0,1.5,27.0,522.0,278.65,191.97
2016,6,19,8,45,676.0,140.5,1.5,27.5,570.0,329.53,233.72
2016,6,19,9,0,698.0,145.0,1.5,28.0,618.0,382.29,276.28
2016,6,19,9,15,714.5,149.0,1.55,28.0,662.0,433.85,317.7
2016,6,19,9,30,731.0,153.0,1.6,28.0,706.0,486.18,358.61
2016,6,19,9,45,742.0,157.5,1.65,28.5,744.5,539.24,398.08
2016,6,19,10,0,753.0,162.0,1.7,29.0,783.0,588.71,433.89
2016,6,19,10,15,762.5,164.5,1.75,29.0,816.5,634.95,467.43
2016,6,19,10,30,772.0,167.0,1.8,29.0,850.0,680.29,499.61
2016,6,19,10,45,603.0,276.0,1.9,29.0,819.5,688.85,502.65
2016,6,19,11,0,434.0,385.0,2.0,29.0,789.0,684.94,496.6
2016,6,19,11,15,613.0,281.0,2.05,29.0,865.0,755.21,548.92
2016,6,19,11,30,792.0,177.0,2.1,29.0,941.0,833.27,603.26
2016,6,19,11,45,802.5,172.5,2.2,29.0,955.0,864.8,623.6
2016,6,19,12,0,813.0,168.0,2.3,29.0,969.0,894.21,642.96
2016,6,19,12,15,814.0,168.0,2.3,29.0,973.5,916.82,657.09
2016,6,19,12,30,815.0,168.0,2.3,29.0,978.0,936.72,669.55
2016,6,19,12,45,555.5,324.0,2.3,29.5,875.5,860.54,615.58
2016,6,19,13,0,296.0,480.0,2.3,30.0,773.0,765.92,545.07
2016,6,19,13,15,334.5,455.5,2.25,30.0,783.0,786.61,560.64
2016,6,19,13,30,373.0,431.0,2.2,30.0,793.0,805.71,574.24
2016,6,19,13,45,320.0,443.5,2.2,30.0,749.5,769.86,549.56
2016,6,19,14,0,267.0,456.0,2.2,30.0,706.0,732.75,524.27
2016,6,19,14,15,533.0,304.0,2.15,30.0,785.0,848.73,609.63
2016,6,19,14,30,799.0,152.0,2.1,30.0,864.0,944.45,673.87
2016,6,19,14,45,793.5,147.5,2.05,30.0,832.5,924.81,660.86
2016,6,19,15,0,788.0,143.0,2.0,30.0,801.0,902.17,647.14
2016,6,19,15,15,777.0,140.5,1.95,30.0,763.0,873.75,629.73
2016,6,19,15,30,766.0,138.0,1.9,30.0,725.0,842.88,610.75
2016,6,19,15,45,754.5,132.5,1.85,30.0,682.5,806.13,587.84
2016,6,19,16,0,743.0,127.0,1.8,30.0,640.0,767.35,563.47
2016,6,19,16,15,724.5,123.0,1.8,29.5,592.5,722.82,536.44
2016,6,19,16,30,706.0,119.0,1.8,29.0,545.0,679.75,509.93
2016,6,19,16,45,401.5,167.5,1.8,29.0,405.5,480.67,365.73
2016,6,19,17,0,97.0,216.0,1.8,29.0,266.0,284.4,216.6
2016,6,19,17,15,347.5,155.5,1.65,28.5,304.0,397.9,307.26
2016,6,19,17,30,598.0,95.0,1.5,28.0,342.0,464.21,358.07
2016,6,19,17,45,557.0,87.0,1.4,28.0,291.0,403.11,310.34
2016,6,19,18,0,516.0,79.0,1.3,28.0,240.0,345.04,264.37
2016,6,19,18,15,454.0,69.5,1.25,27.5,191.0,279.89,212.36
2016,6,19,18,30,392.0,60.0,1.2,27.0,142.0,220.78,163.75
2016,6,19,18,45,305.5,47.5,1.2,26.5,100.0,155.71,110.44
2016,6,19,19,0,219.0,35.0,1.2,26.0,58.0,103.0,66.37
2016,6,19,19,15,109.5,17.5,1.2,25.5,29.0,44.8,2.42
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,45,73.0,15.5,0.6,22.5,22.0,14.77,0.0
2016,6,20,6,0,146.0,31.0,0.6,23.0,44.0,24.24,12.92
2016,6,20,6,15,241.0,45.5,0.75,23.5,84.5,34.89,23.74
2016,6,20,6,30,336.0,60.0,0.9,24.0,125.0,45.08,32.93
2016,6,20,6,45,408.0,70.0,1.05,25.0,173.0,51.34,38.44
2016,6,20,7,0,480.0,80.0,1.2,26.0,221.0,57.08,43.27
2016,6,20,7,15,528.0,87.5,1.2,26.5,272.5,59.8,45.44
2016,6,20,7,30,576.0,95.0,1.2,27.0,324.0,79.37,48.45
2016,6,20,7,45,392.5,150.5,1.3,27.5,316.5,143.3,94.0
2016,6,20,8,0,209.0,206.0,1.4,28.0,309.0,196.28,140.45
2016,6,20,8,15,156.5,231.5,1.4,28.0,314.0,220.85,161.32
2016,6,20,8,30,104.0,257.0,1.4,28.0,319.0,245.13,181.72
2016,6,20,8,45,428.5,188.0,1.4,28.5,473.5,289.15,207.88
2016,6,20,9,0,753.0,119.0,1.4,29.0,628.0,384.56,276.13
2016,6,20,9,15,516.5,229.5,1.35,29.5,590.0,415.54,302.69
2016,6,20,9,30,280.0,340.0,1.3,30.0,552.0,425.96,310.83
2016,6,20,9,45,544.5,234.5,1.3,30.5,674.0,496.23,362.41
2016,6,20,10,0,809.0,129.0,1.3,31.0,796.0,592.2,431.68
2016,6,20,10,15,818.0,131.0,1.25,31.0,829.5,641.36,465.64
2016,6,20,10,30,827.0,133.0,1.2,31.0,863.0,687.44,496.93
2016,6,20,10,45,835.0,133.5,1.2,31.5,890.5,730.12,524.36
2016,6,20,11,0,843.0,134.0,1.2,32.0,918.0,771.13,548.82
2016,6,20,11,15,847.5,135.0,1.2,32.0,938.0,807.88,571.36
2016,6,20,11,30,852.0,136.0,1.2,32.0,958.0,842.32,592.28
2016,6,20,11,45,623.0,283.5,1.25,32.5,889.0,813.27,570.46
2016,6,20,12,0,394.0,431.0,1.3,33.0,820.0,765.55,533.25
2016,6,20,12,15,323.0,463.5,1.35,33.0,783.0,745.05,519.2
2016,6,20,12,30,252.0,496.0,1.4,33.0,746.0,720.9,502.28
2016,6,20,12,45,558.5,314.5,1.5,33.0,867.0,854.05,597.81
2016,6,20,13,0,865.0,133.0,1.6,33.0,988.0,972.74,674.37
2016,6,20,13,15,863.0,132.5,1.65,33.0,977.0,980.15,678.47
2016,6,20,13,30,861.0,132.0,1.7,33.0,966.0,984.17,681.85
2016,6,20,13,45,858.5,130.0,1.8,33.5,947.5,982.81,681.31
2016,6,20,14,0,856.0,128.0,1.9,34.0,929.0,977.99,678.76
2016,6,20,14,15,850.0,126.5,1.95,33.5,903.5,966.84,674.6
2016,6,20,14,30,844.0,125.0,2.0,33.0,878.0,952.41,668.5
2016,6,20,14,45,816.5,135.0,2.1,33.0,841.0,926.07,654.1
2016,6,20,15,0,789.0,145.0,2.2,33.0,804.0,905.43,643.27
2016,6,20,15,15,777.5,142.5,2.25,33.0,765.5,876.58,626.6
2016,6,20,15,30,766.0,140.0,2.3,33.0,727.0,845.29,608.29
2016,6,20,15,45,748.0,138.0,2.35,33.0,683.0,806.7,585.01
2016,6,20,16,0,730.0,136.0,2.4,33.0,639.0,769.54,562.43
2016,6,20,16,15,710.0,131.5,2.35,32.5,591.5,723.69,534.15
2016,6,20,16,30,690.0,127.0,2.3,32.0,544.0,676.95,504.83
2016,6,20,16,45,661.5,123.0,2.3,32.0,493.5,624.08,468.7
2016,6,20,17,0,633.0,119.0,2.3,32.0,443.0,571.63,431.98
2016,6,20,17,15,598.5,112.5,2.15,31.5,391.0,513.44,390.47
2016,6,20,17,30,564.0,106.0,2.0,31.0,339.0,456.93,349.02
2016,6,20,17,45,516.0,98.0,1.95,30.5,287.5,393.69,301.53
2016,6,20,18,0,468.0,90.0,1.9,30.0,236.0,331.03,253.02
2016,6,20,18,15,403.0,79.0,1.7,29.0,187.5,266.19,201.69
2016,6,20,18,30,338.0,68.0,1.5,28.0,139.0,207.96,154.32
2016,6,20,18,45,247.5,53.5,1.35,27.5,97.0,144.93,103.08
2016,6,20,19,0,157.0,39.0,1.2,27.0,55.0,87.73,56.55
2016,6,20,19,15,78.5,19.5,1.2,26.5,27.5,38.51,2.38
2016,6,20,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,5,45,61.0,16.0,2.0,23.5,21.5,15.25,0.0
2016,6,21,6,0,122.0,32.0,2.3,24.0,43.0,26.25,14.24
2016,6,21,6,15,215.5,48.0,2.3,24.5,83.0,36.88,25.24
2016,6,21,6,30,309.0,64.0,2.3,25.0,123.0,48.19,35.39
2016,6,21,6,45,382.5,74.5,2.3,25.5,171.0,54.72,41.23
2016,6,21,7,0,456.0,85.0,2.3,26.0,219.0,60.95,46.56
2016,6,21,7,15,505.5,93.0,2.25,26.5,270.0,64.33,49.29
2016,6,21,7,30,555.0,101.0,2.2,27.0,321.0,83.06,52.09
2016,6,21,7,45,594.5,106.5,2.15,28.0,373.5,125.97,72.71
2016,6,21,8,0,634.0,112.0,2.1,29.0,426.0,173.64,105.12
2016,6,21,8,15,661.0,117.5,1.95,29.5,477.0,223.3,143.98
2016,6,21,8,30,688.0,123.0,1.8,30.0,528.0,275.83,186.66
2016,6,21,8,45,709.5,127.0,1.7,30.5,576.5,328.01,229.33
2016,6,21,9,0,731.0,131.0,1.6,31.0,625.0,381.94,272.45
2016,6,21,9,15,746.5,134.5,1.5,31.0,669.0,437.86,316.33
2016,6,21,9,30,762.0,138.0,1.4,31.0,713.0,490.39,356.43
2016,6,21,9,45,773.0,141.5,1.3,31.5,752.0,540.85,392.92
2016,6,21,10,0,784.0,145.0,1.2,32.0,791.0,590.96,427.66
2016,6,21,10,15,793.5,147.5,1.2,32.0,824.5,638.63,461.09
2016,6,21,10,30,803.0,150.0,1.2,32.0,858.0,685.32,493.0
2016,6,21,10,45,810.5,151.0,1.2,32.5,885.5,728.02,520.5
