Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,11,0,818.0,152.0,1.2,33.0,913.0,769.12,545.34
2016,6,21,11,15,822.5,153.5,1.2,33.0,932.5,806.47,568.18
2016,6,21,11,30,827.0,155.0,1.2,33.0,952.0,837.69,587.01
2016,6,21,11,45,840.5,147.5,1.3,33.5,967.0,869.4,606.13
2016,6,21,12,0,854.0,140.0,1.4,34.0,982.0,898.97,623.82
2016,6,21,12,15,855.0,140.5,1.45,34.0,986.5,921.97,638.11
2016,6,21,12,30,856.0,141.0,1.5,34.0,991.0,942.21,650.81
2016,6,21,12,45,855.5,140.5,1.55,34.0,988.0,957.34,660.49
2016,6,21,13,0,855.0,140.0,1.6,34.0,985.0,969.48,668.5
2016,6,21,13,15,471.0,305.5,1.6,34.0,770.5,779.28,546.07
2016,6,21,13,30,87.0,471.0,1.6,34.0,556.0,547.13,384.47
2016,6,21,13,45,464.5,303.5,1.65,34.5,741.0,780.3,550.48
2016,6,21,14,0,842.0,136.0,1.7,35.0,926.0,972.22,672.21
2016,6,21,14,15,836.0,134.5,1.7,34.5,900.0,961.3,665.56
2016,6,21,14,30,830.0,133.0,1.7,34.0,874.0,947.14,659.16
2016,6,21,14,45,559.0,260.0,1.7,34.0,751.0,822.26,579.84
2016,6,21,15,0,288.0,387.0,1.7,34.0,628.0,678.58,480.81
2016,6,21,15,15,547.5,251.5,1.7,34.0,682.0,780.76,557.3
2016,6,21,15,30,807.0,116.0,1.7,34.0,736.0,856.21,608.43
2016,6,21,15,45,793.5,113.5,1.75,34.0,692.5,819.81,586.21
2016,6,21,16,0,780.0,111.0,1.8,34.0,649.0,781.42,563.5
2016,6,21,16,15,762.0,107.5,1.8,33.5,601.5,736.6,536.9
2016,6,21,16,30,744.0,104.0,1.8,33.0,554.0,690.61,509.01
2016,6,21,16,45,721.5,99.5,1.8,33.0,504.0,639.39,475.94
2016,6,21,17,0,699.0,95.0,1.8,33.0,454.0,589.66,441.78
2016,6,21,17,15,667.5,90.0,1.75,32.5,401.5,532.13,401.63
2016,6,21,17,30,636.0,85.0,1.7,32.0,349.0,475.9,361.12
2016,6,21,17,45,595.0,78.5,1.65,31.5,297.5,414.6,315.43
2016,6,21,18,0,554.0,72.0,1.6,31.0,246.0,356.28,270.33
2016,6,21,18,15,492.0,64.0,1.5,30.0,196.0,290.75,218.71
2016,6,21,18,30,430.0,56.0,1.4,29.0,146.0,231.2,170.2
2016,6,21,18,45,339.0,45.0,1.3,28.5,103.0,165.84,116.76
2016,6,21,19,0,248.0,34.0,1.2,28.0,60.0,109.43,70.0
2016,6,21,19,15,124.0,17.0,1.3,27.5,30.0,47.32,4.84
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,5,45,77.5,15.5,1.8,23.5,22.0,14.77,0.0
2016,6,22,6,0,155.0,31.0,2.1,24.0,44.0,24.28,12.65
2016,6,22,6,15,252.0,45.0,2.3,24.5,84.5,34.54,23.28
2016,6,22,6,30,349.0,59.0,2.5,25.0,125.0,44.37,32.14
2016,6,22,6,45,422.5,68.0,2.7,25.5,173.5,50.26,37.42
2016,6,22,7,0,496.0,77.0,2.9,26.0,222.0,54.68,41.22
2016,6,22,7,15,544.0,84.0,2.85,26.5,273.5,57.12,43.18
2016,6,22,7,30,592.0,91.0,2.8,27.0,325.0,75.58,45.75
2016,6,22,7,45,629.5,96.0,2.8,27.5,378.0,120.12,67.06
2016,6,22,8,0,667.0,101.0,2.8,28.0,431.0,169.13,100.8
2016,6,22,8,15,693.0,105.5,2.75,28.5,482.0,219.65,140.87
2016,6,22,8,30,719.0,110.0,2.7,29.0,533.0,272.87,184.89
2016,6,22,8,45,739.5,113.5,2.7,29.5,581.5,329.92,232.17
2016,6,22,9,0,760.0,117.0,2.7,30.0,630.0,384.22,276.67
2016,6,22,9,15,775.0,120.0,2.7,30.5,674.5,437.07,319.05
2016,6,22,9,30,790.0,123.0,2.7,31.0,719.0,490.4,360.46
2016,6,22,9,45,802.5,125.0,2.7,31.5,758.5,541.75,399.13
2016,6,22,10,0,815.0,127.0,2.7,32.0,798.0,594.8,437.69
2016,6,22,10,15,823.5,129.0,2.75,32.0,831.5,642.05,472.24
2016,6,22,10,30,832.0,131.0,2.8,32.0,865.0,688.09,505.19
2016,6,22,10,45,839.5,132.0,2.85,32.5,892.5,731.11,534.08
2016,6,22,11,0,847.0,133.0,2.9,33.0,920.0,772.4,560.0
2016,6,22,11,15,851.5,134.0,2.95,33.0,940.0,809.37,583.95
2016,6,22,11,30,856.0,135.0,3.0,33.0,960.0,844.03,606.28
2016,6,22,11,45,864.5,131.5,3.1,33.5,974.0,875.67,625.61
2016,6,22,12,0,873.0,128.0,3.2,34.0,988.0,904.89,643.29
2016,6,22,12,15,626.0,285.5,3.25,34.0,904.0,857.54,610.88
2016,6,22,12,30,379.0,443.0,3.3,34.0,820.0,789.59,559.44
2016,6,22,12,45,626.5,285.0,3.4,34.0,905.5,889.41,633.51
2016,6,22,13,0,874.0,127.0,3.5,34.0,991.0,975.57,690.18
2016,6,22,13,15,872.0,126.5,3.5,34.0,980.0,983.08,694.54
2016,6,22,13,30,870.0,126.0,3.5,34.0,969.0,987.17,697.44
2016,6,22,13,45,866.5,124.5,3.55,34.5,950.5,985.34,695.62
2016,6,22,14,0,863.0,123.0,3.6,35.0,932.0,980.04,691.77
2016,6,22,14,15,611.0,260.5,3.6,34.5,825.0,883.33,630.65
2016,6,22,14,30,359.0,398.0,3.6,34.0,718.0,763.62,546.61
2016,6,22,14,45,583.5,265.5,3.6,34.0,763.5,851.27,613.2
2016,6,22,15,0,808.0,133.0,3.6,34.0,809.0,910.96,654.68
2016,6,22,15,15,548.5,240.0,3.6,34.0,689.0,769.77,559.87
2016,6,22,15,30,289.0,347.0,3.6,34.0,569.0,627.74,457.57
2016,6,22,15,45,520.5,236.0,3.65,34.0,606.5,714.09,525.28
2016,6,22,16,0,752.0,125.0,3.7,34.0,644.0,773.8,570.13
2016,6,22,16,15,733.0,121.0,3.6,33.5,596.5,728.63,541.13
2016,6,22,16,30,714.0,117.0,3.5,33.0,549.0,684.82,513.29
2016,6,22,16,45,686.0,113.5,3.45,33.0,498.5,631.95,477.05
2016,6,22,17,0,658.0,110.0,3.4,33.0,448.0,579.42,439.68
2016,6,22,17,15,625.0,104.0,3.25,32.5,396.0,521.64,398.21
2016,6,22,17,30,592.0,98.0,3.1,32.0,344.0,465.35,356.66
2016,6,22,17,45,544.0,91.0,3.0,31.5,292.0,401.85,308.5
2016,6,22,18,0,496.0,84.0,2.9,31.0,240.0,342.06,261.7
2016,6,22,18,15,433.0,74.0,2.85,30.5,191.0,273.87,207.28
2016,6,22,18,30,370.0,64.0,2.8,30.0,142.0,215.74,159.47
2016,6,22,18,45,278.5,50.5,2.8,29.5,100.0,151.52,107.14
2016,6,22,19,0,187.0,37.0,2.8,29.0,58.0,97.75,63.02
2016,6,22,19,15,93.5,18.5,2.9,28.5,29.0,43.32,4.94
2016,6,22,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.5,2.05,23.5,22.0,14.77,0.0
2016,6,23,6,0,155.0,31.0,2.2,24.0,44.0,24.3,12.55
2016,6,23,6,15,254.0,45.0,2.3,24.5,85.0,34.57,23.28
2016,6,23,6,30,353.0,59.0,2.4,25.0,126.0,44.4,32.17
2016,6,23,6,45,433.5,66.5,2.55,25.5,175.5,49.01,36.36
2016,6,23,7,0,514.0,74.0,2.7,26.0,225.0,52.25,39.16
2016,6,23,7,15,561.5,81.0,2.7,26.5,277.0,54.83,41.24
2016,6,23,7,30,609.0,88.0,2.7,27.0,329.0,73.11,43.8
2016,6,23,7,45,650.5,91.5,2.7,27.5,382.5,117.82,64.54
2016,6,23,8,0,692.0,95.0,2.7,28.0,436.0,167.43,98.41
2016,6,23,8,15,717.0,99.0,2.65,28.5,487.5,223.17,142.59
2016,6,23,8,30,742.0,103.0,2.6,29.0,539.0,276.68,186.95
2016,6,23,8,45,477.5,204.0,2.6,29.5,494.0,316.41,227.24
2016,6,23,9,0,213.0,305.0,2.6,30.0,449.0,337.56,248.62
2016,6,23,9,15,258.0,319.5,2.55,30.5,506.0,379.62,279.3
2016,6,23,9,30,303.0,334.0,2.5,31.0,563.0,431.46,316.7
2016,6,23,9,45,574.5,223.0,2.5,31.5,685.0,500.36,367.97
2016,6,23,10,0,846.0,112.0,2.5,32.0,807.0,599.62,440.94
2016,6,23,10,15,854.0,113.5,2.55,32.0,841.0,647.53,475.63
2016,6,23,10,30,862.0,115.0,2.6,32.0,875.0,694.11,508.89
2016,6,23,10,45,869.0,115.5,2.65,32.5,902.5,737.55,537.4
2016,6,23,11,0,876.0,116.0,2.7,33.0,930.0,779.14,563.37
2016,6,23,11,15,583.5,291.0,2.8,33.0,838.5,739.06,532.5
2016,6,23,11,30,291.0,466.0,2.9,33.0,747.0,677.99,484.32
2016,6,23,11,45,580.5,299.5,3.0,33.5,869.0,789.99,566.97
2016,6,23,12,0,870.0,133.0,3.1,34.0,991.0,906.46,644.33
2016,6,23,12,15,871.0,133.5,3.15,34.0,995.5,929.9,658.58
2016,6,23,12,30,872.0,134.0,3.2,34.0,1000.0,950.49,671.78
2016,6,23,12,45,524.5,319.0,3.3,34.5,839.5,825.48,586.65
2016,6,23,13,0,177.0,504.0,3.4,35.0,679.0,667.53,471.71
2016,6,23,13,15,521.5,318.5,3.45,35.0,825.5,841.54,598.97
2016,6,23,13,30,866.0,133.0,3.5,35.0,972.0,990.04,697.48
2016,6,23,13,45,862.0,132.0,3.55,35.0,953.5,988.35,696.07
2016,6,23,14,0,858.0,131.0,3.6,35.0,935.0,983.21,693.75
2016,6,23,14,15,851.5,129.5,3.65,35.0,909.0,971.74,687.53
2016,6,23,14,30,845.0,128.0,3.7,35.0,883.0,956.98,679.33
2016,6,23,14,45,840.5,124.5,3.75,35.0,851.5,938.9,669.07
2016,6,23,15,0,836.0,121.0,3.8,35.0,820.0,917.67,656.81
2016,6,23,15,15,825.0,118.5,3.8,34.5,781.0,888.5,640.44
2016,6,23,15,30,814.0,116.0,3.8,34.0,742.0,856.76,622.29
2016,6,23,15,45,526.0,214.0,3.85,34.0,609.5,695.72,512.78
2016,6,23,16,0,238.0,312.0,3.9,34.0,477.0,523.28,386.8
2016,6,23,16,15,490.5,209.5,3.85,33.5,517.0,628.82,470.06
2016,6,23,16,30,743.0,107.0,3.8,33.0,557.0,694.05,521.32
2016,6,23,16,45,714.0,104.5,3.8,33.0,505.5,642.35,485.92
2016,6,23,17,0,685.0,102.0,3.8,33.0,454.0,589.12,448.04
2016,6,23,17,15,569.5,114.0,3.65,32.5,384.5,498.12,381.2
2016,6,23,17,30,454.0,126.0,3.5,32.0,315.0,411.83,316.46
2016,6,23,17,45,418.0,113.0,3.4,31.5,267.5,355.56,273.72
2016,6,23,18,0,382.0,100.0,3.3,31.0,220.0,302.14,231.82
2016,6,23,18,15,336.5,84.5,3.2,30.0,175.5,245.11,186.41
2016,6,23,18,30,291.0,69.0,3.1,29.0,131.0,192.59,143.39
2016,6,23,18,45,219.5,53.0,3.05,28.5,92.0,136.22,97.08
2016,6,23,19,0,148.0,37.0,3.0,28.0,53.0,83.16,53.49
2016,6,23,19,15,74.0,18.5,3.05,27.5,26.5,36.66,4.01
2016,6,23,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,24,5,45,88.5,15.0,1.35,23.5,22.5,14.3,0.0
2016,6,24,6,0,177.0,30.0,1.5,24.0,45.0,23.51,11.86
2016,6,24,6,15,280.5,42.5,1.55,24.5,86.5,32.63,21.66
2016,6,24,6,30,384.0,55.0,1.6,25.0,128.0,42.07,30.19
2016,6,24,6,45,470.0,61.0,1.7,25.5,178.5,44.34,32.38
2016,6,24,7,0,556.0,67.0,1.8,26.0,229.0,46.64,34.38
2016,6,24,7,15,601.5,73.0,1.9,26.5,281.5,48.75,36.07
2016,6,24,7,30,647.0,79.0,2.0,27.0,334.0,66.61,38.29
2016,6,24,7,45,690.0,80.0,2.1,27.5,388.5,116.24,61.9
2016,6,24,8,0,733.0,81.0,2.2,28.0,443.0,165.85,95.39
2016,6,24,8,15,522.5,159.5,2.25,28.5,432.0,228.03,153.36
2016,6,24,8,30,312.0,238.0,2.3,29.0,421.0,273.22,196.65
2016,6,24,8,45,239.0,273.0,2.4,29.5,420.5,299.04,218.98
2016,6,24,9,0,166.0,308.0,2.5,30.0,420.0,321.99,237.7
2016,6,24,9,15,239.0,319.5,2.55,30.0,493.5,371.18,273.88
2016,6,24,9,30,312.0,331.0,2.6,30.0,567.0,433.11,319.4
2016,6,24,9,45,590.0,214.0,2.7,30.5,689.0,500.53,370.19
2016,6,24,10,0,868.0,97.0,2.8,31.0,811.0,598.92,443.58
2016,6,24,10,15,875.0,98.5,2.9,31.0,844.0,647.18,479.09
2016,6,24,10,30,882.0,100.0,3.0,31.0,877.0,693.97,513.07
2016,6,24,10,45,653.0,243.5,3.1,31.5,828.5,694.63,508.54
2016,6,24,11,0,424.0,387.0,3.2,32.0,780.0,677.64,491.03
2016,6,24,11,15,411.0,401.5,3.3,32.0,790.5,700.77,506.86
2016,6,24,11,30,398.0,416.0,3.4,32.0,801.0,722.0,521.01
2016,6,24,11,45,415.0,422.5,3.5,32.0,828.0,760.26,547.16
2016,6,24,12,0,432.0,429.0,3.6,32.0,855.0,798.3,572.88
2016,6,24,12,15,435.0,433.5,3.65,32.0,864.0,821.19,588.02
2016,6,24,12,30,438.0,438.0,3.7,32.0,873.0,842.75,602.34
2016,6,24,12,45,387.5,450.5,3.75,32.0,834.5,815.92,583.66
2016,6,24,13,0,337.0,463.0,3.8,32.0,796.0,788.75,564.86
2016,6,24,13,15,361.0,444.5,3.8,32.0,798.0,801.46,574.61
2016,6,24,13,30,385.0,426.0,3.8,32.0,800.0,812.42,583.02
2016,6,24,13,45,385.5,416.5,3.85,32.0,785.0,807.3,580.36
2016,6,24,14,0,386.0,407.0,3.9,32.0,770.0,800.27,576.57
2016,6,24,14,15,398.5,389.0,3.9,31.5,754.5,802.79,580.47
2016,6,24,14,30,411.0,371.0,3.9,31.0,739.0,795.41,577.93
2016,6,24,14,45,377.5,373.5,3.9,31.0,702.0,753.35,549.63
2016,6,24,15,0,344.0,376.0,3.9,31.0,665.0,719.91,526.97
2016,6,24,15,15,554.0,257.5,3.8,31.0,696.0,793.7,584.56
2016,6,24,15,30,764.0,139.0,3.7,31.0,727.0,843.79,621.33
2016,6,24,15,45,394.0,197.5,3.65,31.0,500.0,564.27,424.34
2016,6,24,16,0,24.0,256.0,3.6,31.0,273.0,266.26,198.45
2016,6,24,16,15,183.0,249.5,3.45,30.5,361.5,405.75,308.24
2016,6,24,16,30,342.0,243.0,3.3,30.0,450.0,523.71,398.12
2016,6,24,16,45,261.5,230.5,3.2,30.0,381.0,439.36,335.13
2016,6,24,17,0,181.0,218.0,3.1,30.0,312.0,352.14,269.77
2016,6,24,17,15,199.5,191.0,2.9,29.5,283.5,327.45,252.65
2016,6,24,17,30,218.0,164.0,2.7,29.0,255.0,308.14,238.76
2016,6,24,17,45,200.0,142.5,2.5,29.0,217.0,264.81,205.0
2016,6,24,18,0,182.0,121.0,2.3,29.0,179.0,216.4,166.74
2016,6,24,18,15,156.0,99.5,2.2,28.5,142.5,173.26,132.14
2016,6,24,18,30,130.0,78.0,2.1,28.0,106.0,132.64,98.87
2016,6,24,18,45,91.0,57.5,2.05,27.5,74.5,91.73,65.33
2016,6,24,19,0,52.0,37.0,2.0,27.0,43.0,54.84,34.99
2016,6,24,19,15,26.0,18.5,2.1,26.5,21.5,25.09,1.69
2016,6,24,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,13.0,1.8,24.5,13.0,12.39,0.0
2016,6,25,6,0,0.0,26.0,2.0,25.0,26.0,23.74,11.81
2016,6,25,6,15,28.0,47.5,2.0,25.0,52.5,41.29,28.77
2016,6,25,6,30,56.0,69.0,2.0,25.0,79.0,58.74,44.26
2016,6,25,6,45,85.5,89.5,2.05,25.0,111.5,72.23,56.17
2016,6,25,7,0,115.0,110.0,2.1,25.0,144.0,87.44,69.26
2016,6,25,7,15,70.0,126.0,2.15,25.0,148.0,104.23,83.4
2016,6,25,7,30,25.0,142.0,2.2,25.0,152.0,118.17,90.12
2016,6,25,7,45,12.5,127.0,2.3,25.5,132.0,115.1,87.11
2016,6,25,8,0,0.0,112.0,2.4,26.0,112.0,102.66,77.19
2016,6,25,8,15,3.0,146.5,2.55,26.0,148.5,133.47,101.2
2016,6,25,8,30,6.0,181.0,2.7,26.0,185.0,164.72,125.2
2016,6,25,8,45,162.0,232.5,2.85,26.5,341.5,248.68,185.82
2016,6,25,9,0,318.0,284.0,3.0,27.0,498.0,354.84,263.8
2016,6,25,9,15,196.5,311.0,3.1,27.0,446.5,350.86,262.93
2016,6,25,9,30,75.0,338.0,3.2,27.0,395.0,332.7,249.94
2016,6,25,9,45,111.5,367.5,3.3,27.5,457.0,380.0,284.55
2016,6,25,10,0,148.0,397.0,3.4,28.0,519.0,435.64,324.7
2016,6,25,10,15,82.0,342.5,3.45,28.0,410.5,361.08,269.59
2016,6,25,10,30,16.0,288.0,3.5,28.0,302.0,276.08,205.73
2016,6,25,10,45,8.0,198.0,3.55,28.5,205.0,189.65,140.59
2016,6,25,11,0,0.0,108.0,3.6,29.0,108.0,100.86,72.6
2016,6,25,11,15,7.0,189.0,3.55,29.0,196.0,181.78,134.39
2016,6,25,11,30,14.0,270.0,3.5,29.0,284.0,263.37,195.24
2016,6,25,11,45,31.0,355.0,3.5,29.0,385.5,360.19,266.25
2016,6,25,12,0,48.0,440.0,3.5,29.0,487.0,458.36,336.49
2016,6,25,12,15,91.5,472.0,3.45,29.0,563.0,532.84,389.76
2016,6,25,12,30,135.0,504.0,3.4,29.0,639.0,614.27,446.91
2016,6,25,12,45,69.5,327.5,3.4,29.0,397.5,381.02,281.65
2016,6,25,13,0,4.0,151.0,3.4,29.0,156.0,145.86,106.53
2016,6,25,13,15,44.0,310.5,3.35,29.0,354.0,343.72,255.37
2016,6,25,13,30,84.0,470.0,3.3,29.0,552.0,543.15,397.53
2016,6,25,13,45,51.0,392.5,3.3,29.0,442.0,434.94,319.85
2016,6,25,14,0,18.0,315.0,3.3,29.0,332.0,317.48,234.7
2016,6,25,14,15,14.0,270.5,3.3,29.0,284.0,270.65,200.77
2016,6,25,14,30,10.0,226.0,3.3,29.0,236.0,223.8,166.17
2016,6,25,14,45,8.0,202.5,3.3,29.0,210.5,199.22,147.97
2016,6,25,15,0,6.0,179.0,3.3,29.0,185.0,174.65,129.61
2016,6,25,15,15,3.5,165.0,3.25,29.0,168.5,158.83,117.73
2016,6,25,15,30,1.0,151.0,3.2,29.0,152.0,143.1,105.86
2016,6,25,15,45,0.5,128.5,3.2,29.0,129.0,121.06,89.14
2016,6,25,16,0,0.0,106.0,3.2,29.0,106.0,99.11,72.35
2016,6,25,16,15,0.0,106.5,3.05,28.5,106.5,99.59,73.12
2016,6,25,16,30,0.0,107.0,2.9,28.0,107.0,100.12,73.91
2016,6,25,16,45,0.0,67.0,2.75,28.0,67.0,62.37,44.29
2016,6,25,17,0,0.0,27.0,2.6,28.0,27.0,25.08,14.59
2016,6,25,17,15,0.0,16.5,2.35,27.5,16.5,15.31,6.79
2016,6,25,17,30,0.0,6.0,2.1,27.0,6.0,5.56,0.0
2016,6,25,17,45,0.0,5.0,1.9,27.0,5.0,4.63,0.0
2016,6,25,18,0,0.0,4.0,1.7,27.0,4.0,3.7,0.0
2016,6,25,18,15,0.0,3.0,1.6,26.5,3.0,2.78,0.0
2016,6,25,18,30,0.0,2.0,1.5,26.0,2.0,1.85,0.0
2016,6,25,18,45,0.0,1.5,1.45,26.0,1.5,1.39,0.0
2016,6,25,19,0,0.0,1.0,1.4,26.0,1.0,0.92,0.0
2016,6,25,19,15,0.0,0.5,1.45,25.5,0.5,0.46,0.0
2016,6,25,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,45,11.0,14.0,0.75,23.5,15.0,13.34,0.0
2016,6,26,6,0,22.0,28.0,0.8,24.0,30.0,24.97,12.65
2016,6,26,6,15,63.0,48.5,0.9,24.0,59.5,40.6,28.33
2016,6,26,6,30,104.0,69.0,1.0,24.0,89.0,56.65,42.68
2016,6,26,6,45,146.0,88.0,1.15,24.5,125.0,71.32,55.5
2016,6,26,7,0,188.0,107.0,1.3,25.0,161.0,81.16,63.9
2016,6,26,7,15,94.0,108.5,1.35,25.0,135.5,87.37,69.12
2016,6,26,7,30,0.0,110.0,1.4,25.0,110.0,98.69,74.82
2016,6,26,7,45,2.0,132.5,1.45,25.5,133.5,118.62,90.23
2016,6,26,8,0,4.0,155.0,1.5,26.0,157.0,139.0,105.67
2016,6,26,8,15,48.5,204.0,1.6,26.5,232.5,183.47,137.95
2016,6,26,8,30,93.0,253.0,1.7,27.0,308.0,238.38,178.06
2016,6,26,8,45,58.5,250.5,1.8,27.5,286.0,234.75,175.85
2016,6,26,9,0,24.0,248.0,1.9,28.0,264.0,231.64,173.66
2016,6,26,9,15,71.5,299.5,1.95,28.5,352.5,292.42,218.07
2016,6,26,9,30,119.0,351.0,2.0,29.0,441.0,359.95,266.76
2016,6,26,9,45,467.5,237.0,2.15,29.5,617.0,454.57,337.27
2016,6,26,10,0,816.0,123.0,2.3,30.0,793.0,589.79,436.83
2016,6,26,10,15,824.5,125.0,2.35,30.0,826.5,637.18,471.1
2016,6,26,10,30,833.0,127.0,2.4,30.0,860.0,683.38,504.29
2016,6,26,10,45,839.0,128.5,2.5,30.5,887.5,725.92,533.21
2016,6,26,11,0,845.0,130.0,2.6,31.0,915.0,766.62,559.14
2016,6,26,11,15,849.5,131.5,2.65,31.0,935.0,804.11,583.55
2016,6,26,11,30,854.0,133.0,2.7,31.0,955.0,839.31,606.34
2016,6,26,11,45,843.5,143.0,2.75,31.5,964.0,866.64,622.65
2016,6,26,12,0,833.0,153.0,2.8,32.0,973.0,890.59,636.75
2016,6,26,12,15,552.5,321.5,2.8,32.0,867.0,825.01,590.05
2016,6,26,12,30,272.0,490.0,2.8,32.0,761.0,733.51,521.51
2016,6,26,12,45,330.0,462.5,2.8,32.0,790.0,772.41,549.74
2016,6,26,13,0,388.0,435.0,2.8,32.0,819.0,810.84,576.61
2016,6,26,13,15,606.5,294.5,2.8,32.0,886.5,900.99,642.2
2016,6,26,13,30,825.0,154.0,2.8,32.0,954.0,969.96,687.71
2016,6,26,13,45,514.0,311.5,2.8,32.5,806.5,837.48,597.39
2016,6,26,14,0,203.0,469.0,2.8,33.0,659.0,673.73,479.77
2016,6,26,14,15,502.5,309.0,2.8,33.0,762.5,824.67,590.9
2016,6,26,14,30,802.0,149.0,2.8,33.0,866.0,945.59,672.67
2016,6,26,14,45,794.5,146.5,2.8,33.0,834.0,926.37,660.3
2016,6,26,15,0,787.0,144.0,2.8,33.0,802.0,904.21,647.27
2016,6,26,15,15,775.5,141.0,2.75,32.5,764.0,875.07,630.66
2016,6,26,15,30,764.0,138.0,2.7,32.0,726.0,843.49,612.39
2016,6,26,15,45,750.0,134.0,2.7,32.0,683.5,806.45,589.44
2016,6,26,16,0,736.0,130.0,2.7,32.0,641.0,767.53,565.06
2016,6,26,16,15,717.0,126.0,2.65,31.5,593.5,725.67,539.24
2016,6,26,16,30,698.0,122.0,2.6,31.0,546.0,680.08,510.43
2016,6,26,16,45,673.5,117.0,2.55,31.0,496.0,628.71,475.24
2016,6,26,17,0,649.0,112.0,2.5,31.0,446.0,577.41,438.95
2016,6,26,17,15,593.0,111.0,2.3,30.5,390.0,510.96,390.8
2016,6,26,17,30,537.0,110.0,2.1,30.0,334.0,448.03,344.09
2016,6,26,17,45,496.5,100.0,1.9,30.0,284.0,383.9,294.94
2016,6,26,18,0,456.0,90.0,1.7,30.0,234.0,327.46,250.29
2016,6,26,18,15,398.5,78.5,1.6,29.5,186.5,265.63,201.07
2016,6,26,18,30,341.0,67.0,1.5,29.0,139.0,209.58,155.23
2016,6,26,18,45,260.5,52.5,1.4,28.5,98.0,149.07,105.9
2016,6,26,19,0,180.0,38.0,1.3,28.0,57.0,97.74,63.62
2016,6,26,19,15,90.0,19.0,1.35,27.5,28.5,43.72,7.25
2016,6,26,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,5,45,87.0,14.0,0.75,23.5,21.0,13.34,0.0
2016,6,27,6,0,174.0,28.0,0.8,24.0,42.0,21.94,10.26
2016,6,27,6,15,273.0,41.0,0.85,24.5,82.5,31.49,20.67
2016,6,27,6,30,372.0,54.0,0.9,25.0,123.0,41.33,29.55
2016,6,27,6,45,456.0,59.5,0.95,25.5,172.0,43.2,31.41
2016,6,27,7,0,540.0,65.0,1.0,26.0,221.0,45.15,33.11
2016,6,27,7,15,585.5,73.0,1.0,26.5,274.5,48.86,36.18
2016,6,27,7,30,631.0,81.0,1.0,27.0,328.0,65.79,38.98
2016,6,27,7,45,670.5,84.0,1.05,27.5,381.5,111.14,58.87
2016,6,27,8,0,710.0,87.0,1.1,28.0,435.0,165.46,95.76
2016,6,27,8,15,544.5,154.0,1.15,28.5,438.5,226.65,150.66
2016,6,27,8,30,379.0,221.0,1.2,29.0,442.0,276.64,195.99
2016,6,27,8,45,436.5,222.5,1.25,29.5,499.0,316.46,226.15
2016,6,27,9,0,494.0,224.0,1.3,30.0,556.0,367.44,264.79
2016,6,27,9,15,490.0,244.5,1.3,30.5,593.0,413.4,299.7
2016,6,27,9,30,486.0,265.0,1.3,31.0,630.0,458.5,332.83
2016,6,27,9,45,665.5,187.5,1.35,31.5,716.5,516.89,375.94
2016,6,27,10,0,845.0,110.0,1.4,32.0,803.0,595.08,432.55
2016,6,27,10,15,660.5,226.5,1.4,32.0,782.5,618.88,446.85
2016,6,27,10,30,476.0,343.0,1.4,32.0,762.0,629.41,450.97
2016,6,27,10,45,457.5,362.5,1.45,32.5,776.0,657.99,469.19
2016,6,27,11,0,439.0,382.0,1.5,33.0,790.0,684.1,485.21
2016,6,27,11,15,419.5,398.5,1.5,33.0,795.0,704.4,497.82
2016,6,27,11,30,400.0,415.0,1.5,33.0,800.0,722.31,508.72
2016,6,27,11,45,635.0,272.0,1.5,33.5,893.0,811.66,571.48
2016,6,27,12,0,870.0,129.0,1.5,34.0,986.0,902.04,627.59
2016,6,27,12,15,871.0,129.0,1.55,34.0,990.5,925.18,641.32
2016,6,27,12,30,872.0,129.0,1.6,34.0,995.0,945.47,654.05
2016,6,27,12,45,870.5,129.5,1.65,34.5,992.0,960.97,662.59
2016,6,27,13,0,869.0,130.0,1.7,35.0,989.0,973.41,669.37
2016,6,27,13,15,866.5,129.5,1.75,35.0,978.0,980.66,674.48
2016,6,27,13,30,864.0,129.0,1.8,35.0,967.0,984.5,677.7
2016,6,27,13,45,858.5,129.0,1.9,35.0,948.0,982.44,678.06
2016,6,27,14,0,853.0,129.0,2.0,35.0,929.0,976.98,676.45
2016,6,27,14,15,847.5,127.5,2.05,35.0,903.5,966.66,671.4
2016,6,27,14,30,842.0,126.0,2.1,35.0,878.0,953.06,664.42
2016,6,27,14,45,819.0,133.0,2.15,35.0,842.5,928.24,650.52
2016,6,27,15,0,796.0,140.0,2.2,35.0,807.0,908.78,640.03
2016,6,27,15,15,785.0,137.5,2.2,35.0,769.0,880.45,623.41
2016,6,27,15,30,774.0,135.0,2.2,35.0,731.0,849.63,605.2
2016,6,27,15,45,757.5,132.5,2.25,35.0,687.5,811.76,582.69
2016,6,27,16,0,741.0,130.0,2.3,35.0,644.0,772.15,558.78
2016,6,27,16,15,722.0,125.5,2.3,34.5,596.5,729.56,533.34
2016,6,27,16,30,703.0,121.0,2.3,34.0,549.0,683.24,504.89
2016,6,27,16,45,677.0,117.0,2.3,34.0,498.5,631.71,470.5
2016,6,27,17,0,651.0,113.0,2.3,34.0,448.0,580.34,434.94
2016,6,27,17,15,618.5,106.5,2.15,33.5,396.5,522.59,394.19
2016,6,27,17,30,586.0,100.0,2.0,33.0,345.0,466.28,353.33
2016,6,27,17,45,540.5,92.5,1.95,32.5,293.5,403.73,306.83
2016,6,27,18,0,495.0,85.0,1.9,32.0,242.0,344.63,261.38
2016,6,27,18,15,434.0,75.0,1.75,31.0,193.0,277.14,208.55
2016,6,27,18,30,373.0,65.0,1.6,30.0,144.0,219.47,161.85
2016,6,27,18,45,286.0,51.0,1.45,29.5,101.5,155.57,109.97
2016,6,27,19,0,199.0,37.0,1.3,29.0,59.0,101.59,65.73
2016,6,27,19,15,99.5,18.5,1.3,28.5,29.5,45.11,7.76
2016,6,27,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.3,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,28,5,45,38.0,14.0,2.3,24.5,17.0,13.34,0.0
2016,6,28,6,0,76.0,28.0,2.6,25.0,34.0,23.1,10.81
2016,6,28,6,15,146.0,49.5,2.6,25.5,72.0,39.78,27.37
2016,6,28,6,30,216.0,71.0,2.6,26.0,110.0,55.89,41.63
2016,6,28,6,45,279.5,87.5,2.65,27.0,156.5,67.92,52.06
2016,6,28,7,0,343.0,104.0,2.7,28.0,203.0,75.19,58.14
2016,6,28,7,15,391.0,117.0,2.55,28.5,252.5,82.38,64.01
2016,6,28,7,30,439.0,130.0,2.4,29.0,302.0,98.93,68.01
2016,6,28,7,45,479.0,140.0,2.3,30.0,353.0,139.15,87.41
2016,6,28,8,0,519.0,150.0,2.2,31.0,404.0,184.08,117.05
2016,6,28,8,15,548.5,158.5,1.95,31.5,454.0,230.39,151.94
2016,6,28,8,30,578.0,167.0,1.7,32.0,504.0,279.58,190.48
2016,6,28,8,45,601.5,173.0,1.5,32.5,551.5,327.82,228.63
2016,6,28,9,0,625.0,179.0,1.3,33.0,599.0,378.3,267.63
2016,6,28,9,15,643.0,184.5,1.2,33.0,642.5,427.99,305.83
2016,6,28,9,30,661.0,190.0,1.1,33.0,686.0,478.81,343.64
2016,6,28,9,45,674.0,195.5,1.0,33.5,725.0,527.85,378.16
2016,6,28,10,0,687.0,201.0,0.9,34.0,764.0,577.01,411.36
2016,6,28,10,15,362.5,283.5,0.9,34.0,582.0,480.29,343.78
2016,6,28,10,30,38.0,366.0,0.9,34.0,400.0,357.82,254.87
2016,6,28,10,45,376.5,292.5,0.95,34.5,641.5,538.23,385.24
2016,6,28,11,0,715.0,219.0,1.0,35.0,883.0,748.54,526.0
2016,6,28,11,15,720.5,221.0,1.1,35.0,902.5,784.82,548.24
2016,6,28,11,30,726.0,223.0,1.2,35.0,922.0,819.36,570.97
2016,6,28,11,45,759.5,202.0,1.3,35.0,942.0,852.06,591.93
2016,6,28,12,0,793.0,181.0,1.4,35.0,962.0,886.32,613.71
2016,6,28,12,15,794.0,181.5,1.5,35.0,967.0,909.44,628.6
2016,6,28,12,30,795.0,182.0,1.6,35.0,972.0,929.92,642.04
2016,6,28,12,45,790.0,185.0,1.75,35.0,967.5,944.36,652.46
2016,6,28,13,0,785.0,188.0,1.9,35.0,963.0,955.83,661.16
2016,6,28,13,15,782.0,187.0,1.95,35.0,952.5,962.26,665.77
2016,6,28,13,30,779.0,186.0,2.0,35.0,942.0,965.47,668.56
2016,6,28,13,45,774.0,185.0,2.15,35.0,923.5,963.46,669.31
2016,6,28,14,0,769.0,184.0,2.3,35.0,905.0,958.23,668.13
2016,6,28,14,15,514.0,294.0,2.4,34.5,770.5,820.99,580.73
2016,6,28,14,30,259.0,404.0,2.5,34.0,636.0,673.56,479.87
2016,6,28,14,45,241.0,403.5,2.7,34.0,613.0,654.62,469.12
2016,6,28,15,0,223.0,403.0,2.9,34.0,590.0,624.34,449.83
2016,6,28,15,15,111.5,221.5,2.95,33.5,315.0,329.36,243.76
2016,6,28,15,30,0.0,40.0,3.0,33.0,40.0,37.28,23.2
2016,6,28,15,45,0.0,83.0,3.15,32.5,83.0,77.43,54.51
2016,6,28,16,0,0.0,126.0,3.3,32.0,126.0,118.27,86.19
2016,6,28,16,15,0.0,87.5,3.3,31.5,87.5,81.58,58.23
2016,6,28,16,30,0.0,49.0,3.3,31.0,49.0,45.6,30.39
2016,6,28,16,45,0.0,36.0,3.3,31.0,36.0,33.47,20.94
2016,6,28,17,0,0.0,23.0,3.3,31.0,23.0,21.36,11.4
2016,6,28,17,15,0.0,62.5,3.15,30.5,62.5,58.14,40.84
2016,6,28,17,30,0.0,102.0,3.0,30.0,102.0,96.19,71.31
2016,6,28,17,45,0.0,86.5,2.9,29.5,86.5,81.32,59.8
2016,6,28,18,0,0.0,71.0,2.8,29.0,71.0,66.45,48.12
2016,6,28,18,15,0.0,56.5,2.65,28.5,56.5,52.58,37.01
2016,6,28,18,30,0.0,42.0,2.5,28.0,42.0,39.02,25.95
2016,6,28,18,45,0.0,29.5,2.35,27.5,29.5,27.38,16.3
2016,6,28,19,0,0.0,17.0,2.2,27.0,17.0,15.76,6.53
2016,6,28,19,15,0.0,8.5,2.0,27.0,8.5,7.87,0.0
2016,6,28,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.25,26.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,29,5,45,79.0,13.5,1.75,24.0,20.0,12.87,0.0
2016,6,29,6,0,158.0,27.0,2.0,24.0,40.0,21.15,9.29
2016,6,29,6,15,253.5,41.0,2.0,24.5,79.5,31.52,20.62
2016,6,29,6,30,349.0,55.0,2.0,25.0,119.0,41.45,29.61
2016,6,29,6,45,421.0,64.5,2.05,25.5,167.5,47.64,35.16
2016,6,29,7,0,493.0,74.0,2.1,26.0,216.0,52.6,39.45
2016,6,29,7,15,541.0,81.5,2.05,26.5,267.0,55.56,41.86
2016,6,29,7,30,589.0,89.0,2.0,27.0,318.0,69.76,43.57
2016,6,29,7,45,626.5,94.5,1.95,27.5,371.0,114.35,63.4
2016,6,29,8,0,664.0,100.0,1.9,28.0,424.0,163.42,96.33
2016,6,29,8,15,366.0,172.5,1.9,28.5,354.5,204.55,140.98
2016,6,29,8,30,68.0,245.0,1.9,29.0,285.0,225.56,167.8
2016,6,29,8,45,74.5,270.0,1.9,29.5,317.5,254.56,189.03
2016,6,29,9,0,81.0,295.0,1.9,30.0,350.0,284.53,210.7
2016,6,29,9,15,430.5,210.5,1.95,30.0,530.5,359.32,263.91
2016,6,29,9,30,780.0,126.0,2.0,30.0,711.0,484.06,355.69
2016,6,29,9,45,789.0,130.5,2.05,30.5,750.0,535.4,393.92
2016,6,29,10,0,798.0,135.0,2.1,31.0,789.0,586.17,430.93
2016,6,29,10,15,807.0,137.5,2.15,31.0,823.0,634.38,466.03
2016,6,29,10,30,816.0,140.0,2.2,31.0,857.0,681.56,499.59
2016,6,29,10,45,817.5,145.0,2.25,31.5,883.5,724.32,528.29
2016,6,29,11,0,819.0,150.0,2.3,32.0,910.0,765.03,554.08
2016,6,29,11,15,824.0,151.5,2.35,32.0,930.0,800.36,576.85
2016,6,29,11,30,829.0,153.0,2.4,32.0,950.0,835.34,599.32
2016,6,29,11,45,836.0,151.0,2.5,32.5,964.0,866.65,618.44
2016,6,29,12,0,843.0,149.0,2.6,33.0,978.0,895.58,635.95
2016,6,29,12,15,844.0,149.0,2.65,33.0,983.0,918.32,650.42
2016,6,29,12,30,845.0,149.0,2.7,33.0,988.0,938.31,663.23
2016,6,29,12,45,590.5,306.0,2.8,33.0,892.0,874.36,620.5
2016,6,29,13,0,336.0,463.0,2.9,33.0,796.0,787.87,557.43
2016,6,29,13,15,581.0,309.5,2.9,33.0,876.5,890.51,632.94
2016,6,29,13,30,826.0,156.0,2.9,33.0,957.0,973.25,687.87
2016,6,29,13,45,817.5,158.0,2.95,33.0,938.0,979.53,691.99
2016,6,29,14,0,809.0,160.0,3.0,33.0,919.0,973.65,689.19
2016,6,29,14,15,802.5,158.0,3.05,33.0,893.5,962.41,683.18
2016,6,29,14,30,796.0,156.0,3.1,33.0,868.0,947.97,675.24
2016,6,29,14,45,768.5,165.0,3.15,33.0,831.5,921.77,659.78
2016,6,29,15,0,741.0,174.0,3.2,33.0,795.0,893.27,642.86
2016,6,29,15,15,728.5,170.5,3.2,33.0,757.5,868.37,627.93
2016,6,29,15,30,716.0,167.0,3.2,33.0,720.0,836.58,608.38
2016,6,29,15,45,702.0,162.0,3.25,33.0,677.0,799.81,585.68
2016,6,29,16,0,688.0,157.0,3.3,33.0,634.0,761.3,561.58
2016,6,29,16,15,667.5,151.5,3.25,32.5,587.5,715.52,532.86
2016,6,29,16,30,647.0,146.0,3.2,32.0,541.0,668.96,502.33
2016,6,29,16,45,627.0,137.5,3.2,32.0,492.0,619.04,467.91
2016,6,29,17,0,607.0,129.0,3.2,32.0,443.0,568.87,432.54
2016,6,29,17,15,573.0,121.5,3.0,31.5,391.5,510.96,390.82
2016,6,29,17,30,539.0,114.0,2.8,31.0,340.0,454.67,349.22
2016,6,29,17,45,505.0,102.5,2.65,30.5,290.0,392.39,302.13
2016,6,29,18,0,471.0,91.0,2.5,30.0,240.0,336.88,258.64
2016,6,29,18,15,410.5,79.5,2.2,29.5,191.5,272.84,207.23
2016,6,29,18,30,350.0,68.0,1.9,29.0,143.0,214.88,159.58
2016,6,29,18,45,276.5,53.0,1.6,28.5,101.5,155.34,110.57
2016,6,29,19,0,203.0,38.0,1.3,28.0,60.0,104.15,67.89
2016,6,29,19,15,101.5,19.0,1.25,27.5,30.0,46.33,8.48
2016,6,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,14.0,0.95,24.5,19.0,13.34,0.0
2016,6,30,6,0,127.0,28.0,1.1,25.0,38.0,21.97,9.59
2016,6,30,6,15,216.5,44.0,1.2,25.5,77.0,33.92,22.49
2016,6,30,6,30,306.0,60.0,1.3,26.0,116.0,45.33,32.74
2016,6,30,6,45,376.0,72.0,1.45,26.5,163.5,53.12,39.64
2016,6,30,7,0,446.0,84.0,1.6,27.0,211.0,60.52,45.98
2016,6,30,7,15,495.0,93.0,1.7,27.5,262.0,65.02,49.66
2016,6,30,7,30,544.0,102.0,1.8,28.0,313.0,78.67,51.47
2016,6,30,7,45,582.5,108.5,1.95,29.0,365.5,121.37,70.26
2016,6,30,8,0,621.0,115.0,2.1,30.0,418.0,168.77,101.5
2016,6,30,8,15,648.5,121.0,2.15,30.0,469.0,218.1,139.83
2016,6,30,8,30,676.0,127.0,2.2,30.0,520.0,270.41,182.63
2016,6,30,8,45,696.5,132.0,2.3,30.5,568.5,322.47,225.59
2016,6,30,9,0,717.0,137.0,2.4,31.0,617.0,376.23,269.28
2016,6,30,9,15,531.5,228.5,2.45,31.0,598.0,416.82,303.91
2016,6,30,9,30,346.0,320.0,2.5,31.0,579.0,438.97,321.89
2016,6,30,9,45,351.5,338.5,2.55,31.5,614.0,479.41,351.02
2016,6,30,10,0,357.0,357.0,2.6,32.0,649.0,520.01,379.5
2016,6,30,10,15,248.0,394.5,2.65,32.5,601.5,504.42,366.82
2016,6,30,10,30,139.0,432.0,2.7,33.0,554.0,481.23,348.17
2016,6,30,10,45,474.0,296.5,2.75,33.5,732.0,611.75,445.05
2016,6,30,11,0,809.0,161.0,2.8,34.0,910.0,767.08,554.61
2016,6,30,11,15,814.0,162.5,2.85,34.0,930.5,804.94,578.22
2016,6,30,11,30,819.0,164.0,2.9,34.0,951.0,840.7,601.16
2016,6,30,11,45,824.5,163.0,3.0,34.0,965.0,872.32,621.64
2016,6,30,12,0,830.0,162.0,3.1,34.0,979.0,901.52,640.56
2016,6,30,12,15,831.5,162.0,3.15,34.0,984.0,925.45,655.81
2016,6,30,12,30,833.0,162.0,3.2,34.0,989.0,946.61,669.37
2016,6,30,12,45,834.0,160.5,3.25,34.5,987.0,962.99,678.57
2016,6,30,13,0,835.0,159.0,3.3,35.0,985.0,967.66,680.47
2016,6,30,13,15,832.5,158.5,3.35,35.0,974.0,975.11,685.7
2016,6,30,13,30,830.0,158.0,3.4,35.0,963.0,988.25,694.62
2016,6,30,13,45,826.0,157.0,3.45,35.0,945.0,987.14,694.63
2016,6,30,14,0,822.0,156.0,3.5,35.0,927.0,982.65,692.72
2016,6,30,14,15,815.5,154.0,3.55,35.0,901.0,971.33,686.6
2016,6,30,14,30,809.0,152.0,3.6,35.0,875.0,956.78,678.55
2016,6,30,14,45,812.5,142.0,3.65,35.0,845.5,940.24,669.3
2016,6,30,15,0,816.0,132.0,3.7,35.0,816.0,920.21,657.84
2016,6,30,15,15,805.0,129.5,3.7,34.5,778.0,891.5,641.81
2016,6,30,15,30,794.0,127.0,3.7,34.0,740.0,860.24,624.01
2016,6,30,15,45,780.0,124.0,3.7,34.0,696.5,823.48,601.14
2016,6,30,16,0,766.0,121.0,3.7,34.0,653.0,784.76,576.78
2016,6,30,16,15,748.0,117.5,3.65,33.5,605.5,740.56,549.37
2016,6,30,16,30,730.0,114.0,3.6,33.0,558.0,695.18,520.71
2016,6,30,16,45,705.5,109.5,3.6,33.0,507.5,645.34,487.28
2016,6,30,17,0,681.0,105.0,3.6,33.0,457.0,593.23,450.45
2016,6,30,17,15,649.0,99.5,3.4,32.5,404.5,535.53,409.01
2016,6,30,17,30,617.0,94.0,3.2,32.0,352.0,479.16,367.39
2016,6,30,17,45,572.5,87.0,3.0,31.5,300.0,416.12,319.51
2016,6,30,18,0,528.0,80.0,2.8,31.0,248.0,356.39,272.7
2016,6,30,18,15,467.5,71.0,2.45,30.5,198.5,291.31,220.4
2016,6,30,18,30,407.0,62.0,2.1,30.0,149.0,232.01,171.48
2016,6,30,18,45,319.5,49.0,1.8,29.5,105.5,164.54,116.38
2016,6,30,19,0,232.0,36.0,1.5,29.0,62.0,109.44,70.79
2016,6,30,19,15,116.0,18.0,1.45,28.5,31.0,48.11,8.77
2016,6,30,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,5,45,79.5,13.5,0.75,24.5,19.5,12.87,0.0
2016,7,1,6,0,159.0,27.0,0.8,25.0,39.0,21.2,8.81
2016,7,1,6,15,258.5,41.5,0.8,25.5,79.5,31.99,20.88
2016,7,1,6,30,358.0,56.0,0.8,26.0,120.0,42.31,30.2
2016,7,1,6,45,434.0,65.0,0.85,26.5,169.5,48.28,35.55
2016,7,1,7,0,510.0,74.0,0.9,27.0,219.0,52.81,39.45
2016,7,1,7,15,558.5,81.5,1.05,27.5,271.5,55.77,41.85
2016,7,1,7,30,607.0,89.0,1.2,28.0,324.0,68.84,43.28
2016,7,1,7,45,644.0,94.5,1.35,29.0,377.5,114.42,62.66
2016,7,1,8,0,681.0,100.0,1.5,30.0,431.0,164.44,95.53
2016,7,1,8,15,707.0,104.5,1.55,30.0,483.0,215.75,135.49
