Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,9,0,628.0,176.0,5.9,31.0,590.0,371.11,269.41
2016,7,11,9,15,648.0,181.5,5.95,31.5,635.5,422.13,310.6
2016,7,11,9,30,668.0,187.0,6.0,32.0,681.0,474.54,351.86
2016,7,11,9,45,689.0,188.0,6.05,32.5,723.0,524.73,390.57
2016,7,11,10,0,710.0,189.0,6.1,33.0,765.0,575.82,428.97
2016,7,11,10,15,721.5,192.5,6.1,33.5,800.0,623.76,464.0
2016,7,11,10,30,733.0,196.0,6.1,34.0,835.0,671.17,497.77
2016,7,11,10,45,745.0,196.5,6.15,34.5,864.5,715.5,528.82
2016,7,11,11,0,757.0,197.0,6.2,35.0,894.0,758.35,558.24
2016,7,11,11,15,763.5,199.0,6.2,35.0,915.5,796.69,584.91
2016,7,11,11,30,770.0,201.0,6.2,35.0,937.0,833.21,609.23
2016,7,11,11,45,769.5,205.0,6.2,35.5,950.0,863.5,627.92
2016,7,11,12,0,769.0,209.0,6.2,36.0,963.0,891.29,644.82
2016,7,11,12,15,771.0,209.5,6.15,36.0,969.0,915.59,660.47
2016,7,11,12,30,773.0,210.0,6.1,36.0,975.0,937.37,674.46
2016,7,11,12,45,771.0,210.5,6.1,36.5,972.5,952.71,683.05
2016,7,11,13,0,769.0,211.0,6.1,37.0,970.0,965.16,689.81
2016,7,11,13,15,766.5,210.5,6.05,37.0,959.5,973.11,694.9
2016,7,11,13,30,764.0,210.0,6.0,37.0,949.0,977.88,698.04
2016,7,11,13,45,757.5,209.5,6.0,37.0,931.0,975.46,696.89
2016,7,11,14,0,751.0,209.0,6.0,37.0,913.0,976.16,697.94
2016,7,11,14,15,743.5,206.5,6.0,37.0,887.5,964.4,690.94
2016,7,11,14,30,736.0,204.0,6.0,37.0,862.0,949.59,682.08
2016,7,11,14,45,736.0,195.0,6.0,37.0,832.0,932.2,671.61
2016,7,11,15,0,736.0,186.0,6.0,37.0,802.0,911.68,659.14
2016,7,11,15,15,722.5,182.5,6.0,36.5,764.0,881.52,641.6
2016,7,11,15,30,709.0,179.0,6.0,36.0,726.0,849.09,622.44
2016,7,11,15,45,686.5,177.5,6.0,36.0,681.0,808.89,596.49
2016,7,11,16,0,664.0,176.0,6.0,36.0,636.0,767.41,569.48
2016,7,11,16,15,641.5,170.5,5.95,35.5,588.5,720.71,538.85
2016,7,11,16,30,619.0,165.0,5.9,35.0,541.0,673.35,507.09
2016,7,11,16,45,583.0,160.5,5.9,35.0,489.5,616.81,467.03
2016,7,11,17,0,547.0,156.0,5.9,35.0,438.0,557.5,424.3
2016,7,11,17,15,508.0,147.0,5.8,34.5,386.0,497.63,380.85
2016,7,11,17,30,469.0,138.0,5.7,34.0,334.0,440.11,338.09
2016,7,11,17,45,414.5,127.5,5.6,33.5,282.0,375.32,288.64
2016,7,11,18,0,360.0,117.0,5.5,33.0,230.0,315.26,241.66
2016,7,11,18,15,292.5,101.5,5.3,32.0,182.0,243.21,184.87
2016,7,11,18,30,225.0,86.0,5.1,31.0,134.0,185.47,138.28
2016,7,11,18,45,147.5,65.0,4.95,30.5,92.5,125.46,89.78
2016,7,11,19,0,70.0,44.0,4.8,30.0,51.0,70.22,45.37
2016,7,11,19,15,35.0,22.0,4.65,29.5,25.5,31.74,0.0
2016,7,11,19,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,11.5,4.2,24.5,13.0,10.96,0.0
2016,7,12,6,0,38.0,23.0,4.3,25.0,26.0,19.82,1.58
2016,7,12,6,15,128.0,43.5,4.45,25.5,62.5,35.12,22.88
2016,7,12,6,30,218.0,64.0,4.6,26.0,99.0,50.72,37.0
2016,7,12,6,45,315.5,74.5,4.85,26.5,148.0,55.53,41.57
2016,7,12,7,0,413.0,85.0,5.1,27.0,197.0,61.81,47.06
2016,7,12,7,15,261.0,116.5,5.1,27.5,193.0,87.66,68.83
2016,7,12,7,30,109.0,148.0,5.1,28.0,189.0,114.58,91.08
2016,7,12,7,45,128.5,173.0,5.2,29.0,228.5,144.43,105.55
2016,7,12,8,0,148.0,198.0,5.3,30.0,268.0,177.02,128.25
2016,7,12,8,15,118.0,221.0,5.3,30.5,281.0,201.63,147.96
2016,7,12,8,30,88.0,244.0,5.3,31.0,294.0,228.26,169.23
2016,7,12,8,45,97.5,270.0,5.35,31.5,330.0,260.22,192.99
2016,7,12,9,0,107.0,296.0,5.4,32.0,366.0,293.49,217.57
2016,7,12,9,15,442.0,213.5,5.4,32.5,535.0,363.05,266.95
2016,7,12,9,30,777.0,131.0,5.4,33.0,704.0,481.12,354.75
2016,7,12,9,45,791.5,132.0,5.4,33.5,745.0,532.76,394.42
2016,7,12,10,0,806.0,133.0,5.4,34.0,786.0,584.38,433.08
2016,7,12,10,15,815.0,135.5,5.4,34.5,820.5,633.61,468.88
2016,7,12,10,30,824.0,138.0,5.4,35.0,855.0,682.05,503.13
2016,7,12,10,45,833.5,138.0,5.4,35.5,884.0,726.31,533.71
2016,7,12,11,0,843.0,138.0,5.4,36.0,913.0,769.03,561.22
2016,7,12,11,15,516.5,310.0,5.4,36.0,789.0,702.77,509.9
2016,7,12,11,30,190.0,482.0,5.4,36.0,665.0,607.88,436.14
2016,7,12,11,45,534.0,304.0,5.4,36.5,826.0,755.62,546.19
2016,7,12,12,0,878.0,126.0,5.4,37.0,987.0,906.95,649.0
2016,7,12,12,15,585.5,304.5,5.4,37.0,880.0,838.82,600.26
2016,7,12,12,30,293.0,483.0,5.4,37.0,773.0,748.39,531.11
2016,7,12,12,45,587.0,304.0,5.4,37.5,883.0,871.83,621.85
2016,7,12,13,0,881.0,125.0,5.4,38.0,993.0,983.63,695.11
2016,7,12,13,15,879.0,124.0,5.4,38.0,982.5,991.52,699.77
2016,7,12,13,30,877.0,123.0,5.4,38.0,972.0,995.95,702.9
2016,7,12,13,45,872.5,122.5,5.45,38.0,954.0,994.88,702.99
2016,7,12,14,0,868.0,122.0,5.5,38.0,936.0,990.31,700.97
2016,7,12,14,15,862.0,120.5,5.5,38.0,910.5,979.79,694.92
2016,7,12,14,30,856.0,119.0,5.5,38.0,885.0,965.89,686.82
2016,7,12,14,45,845.5,119.0,5.55,38.0,852.0,945.95,675.18
2016,7,12,15,0,835.0,119.0,5.6,38.0,819.0,923.03,661.64
2016,7,12,15,15,824.0,117.0,5.6,37.5,780.5,894.74,645.66
2016,7,12,15,30,813.0,115.0,5.6,37.0,742.0,863.84,627.83
2016,7,12,15,45,793.5,115.0,5.65,37.0,697.0,831.65,607.93
2016,7,12,16,0,774.0,115.0,5.7,37.0,652.0,791.16,582.21
2016,7,12,16,15,755.5,111.5,5.7,36.5,604.0,746.2,554.12
2016,7,12,16,30,737.0,108.0,5.7,36.0,556.0,700.05,524.74
2016,7,12,16,45,705.5,106.5,5.7,36.0,504.0,647.87,489.48
2016,7,12,17,0,674.0,105.0,5.7,36.0,452.0,594.13,451.01
2016,7,12,17,15,641.5,99.5,5.65,35.0,400.0,536.12,410.2
2016,7,12,17,30,609.0,94.0,5.6,34.0,348.0,479.47,369.01
2016,7,12,17,45,561.5,87.5,5.55,33.5,295.0,415.31,319.96
2016,7,12,18,0,514.0,81.0,5.5,33.0,242.0,354.75,272.22
2016,7,12,18,15,449.0,72.0,5.35,32.5,192.5,287.88,218.31
2016,7,12,18,30,384.0,63.0,5.2,32.0,143.0,225.19,166.63
2016,7,12,18,45,290.0,50.0,5.1,31.5,100.0,158.82,112.31
2016,7,12,19,0,196.0,37.0,5.0,31.0,57.0,103.35,66.3
2016,7,12,19,15,98.0,18.5,4.85,30.5,28.5,45.48,0.0
2016,7,12,19,30,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,13,5,45,31.0,11.0,3.4,25.5,13.0,10.48,0.0
2016,7,13,6,0,62.0,22.0,3.6,26.0,26.0,18.27,0.0
2016,7,13,6,15,163.0,39.5,3.8,26.5,63.0,30.71,19.14
2016,7,13,6,30,264.0,57.0,4.0,27.0,100.0,43.49,30.79
2016,7,13,6,45,362.5,65.5,4.2,27.5,149.0,48.7,35.62
2016,7,13,7,0,461.0,74.0,4.4,28.0,198.0,53.85,40.13
2016,7,13,7,15,515.0,82.0,4.5,28.5,250.0,57.15,42.86
2016,7,13,7,30,569.0,90.0,4.6,29.0,302.0,61.81,46.61
2016,7,13,7,45,622.5,91.5,4.75,30.0,357.0,103.0,56.26
2016,7,13,8,0,676.0,93.0,4.9,31.0,412.0,150.69,85.43
2016,7,13,8,15,702.5,97.5,4.95,31.5,464.0,201.96,124.78
2016,7,13,8,30,729.0,102.0,5.0,32.0,516.0,260.18,172.31
2016,7,13,8,45,755.0,103.0,5.1,32.5,566.0,313.4,216.89
2016,7,13,9,0,781.0,104.0,5.2,33.0,616.0,368.89,262.95
2016,7,13,9,15,795.5,107.0,5.25,33.5,661.5,423.29,307.4
2016,7,13,9,30,810.0,110.0,5.3,34.0,707.0,478.15,350.94
2016,7,13,9,45,824.0,111.0,5.4,34.5,748.0,534.2,394.11
2016,7,13,10,0,838.0,112.0,5.5,35.0,789.0,586.46,433.42
2016,7,13,10,15,846.5,113.5,5.55,35.0,824.0,635.25,470.06
2016,7,13,10,30,855.0,115.0,5.6,35.0,859.0,682.82,505.03
2016,7,13,10,45,862.0,116.0,5.65,35.5,887.5,727.41,535.6
2016,7,13,11,0,869.0,117.0,5.7,36.0,916.0,770.21,563.22
2016,7,13,11,15,873.5,118.0,5.7,36.0,937.0,809.02,588.87
2016,7,13,11,30,878.0,119.0,5.7,36.0,958.0,845.47,612.79
2016,7,13,11,45,859.5,135.0,5.75,36.5,966.0,873.06,629.6
2016,7,13,12,0,841.0,151.0,5.8,37.0,974.0,896.67,643.74
2016,7,13,12,15,842.0,151.0,5.8,37.0,979.5,920.11,658.89
2016,7,13,12,30,843.0,151.0,5.8,37.0,985.0,940.75,672.23
2016,7,13,12,45,841.0,152.0,5.85,37.5,982.5,956.62,681.35
2016,7,13,13,0,839.0,153.0,5.9,38.0,980.0,969.51,688.59
2016,7,13,13,15,837.0,152.5,5.85,38.0,970.0,977.85,693.87
2016,7,13,13,30,835.0,152.0,5.8,38.0,960.0,982.89,697.13
2016,7,13,13,45,829.5,151.5,5.8,38.0,941.5,981.1,696.41
2016,7,13,14,0,824.0,151.0,5.8,38.0,923.0,975.96,693.66
2016,7,13,14,15,818.0,149.5,5.75,37.5,898.0,974.8,694.82
2016,7,13,14,30,812.0,148.0,5.7,37.0,873.0,961.5,688.16
2016,7,13,14,45,789.0,154.5,5.7,37.0,838.0,937.05,673.14
2016,7,13,15,0,766.0,161.0,5.7,37.0,803.0,910.09,656.51
2016,7,13,15,15,754.0,158.0,5.65,37.0,765.0,881.21,638.35
2016,7,13,15,30,742.0,155.0,5.6,37.0,727.0,849.9,618.54
2016,7,13,15,45,722.5,153.5,5.55,37.0,683.0,815.41,596.53
2016,7,13,16,0,703.0,152.0,5.5,37.0,639.0,775.42,570.66
2016,7,13,16,15,682.0,147.0,5.45,36.5,591.5,729.15,541.39
2016,7,13,16,30,661.0,142.0,5.4,36.0,544.0,682.04,510.73
2016,7,13,16,45,631.0,137.5,5.35,35.5,493.5,628.37,474.05
2016,7,13,17,0,601.0,133.0,5.3,35.0,443.0,575.19,436.86
2016,7,13,17,15,564.5,126.0,5.15,34.5,390.5,516.03,394.12
2016,7,13,17,30,528.0,119.0,5.0,34.0,338.0,454.76,348.79
2016,7,13,17,45,480.5,109.0,4.9,34.0,286.5,391.28,299.92
2016,7,13,18,0,433.0,99.0,4.8,34.0,235.0,331.72,252.89
2016,7,13,18,15,364.5,87.0,4.5,33.0,186.0,265.15,200.29
2016,7,13,18,30,296.0,75.0,4.2,32.0,137.0,205.65,152.23
2016,7,13,18,45,210.5,58.0,3.95,31.5,95.5,137.42,97.23
2016,7,13,19,0,125.0,41.0,3.7,31.0,54.0,85.09,54.5
2016,7,13,19,15,62.5,20.5,3.6,30.5,27.0,37.76,0.0
2016,7,13,19,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,14,5,45,54.0,10.5,2.8,24.5,14.0,10.01,0.0
2016,7,14,6,0,108.0,21.0,3.0,25.0,28.0,16.58,0.0
2016,7,14,6,15,225.0,35.5,3.2,25.5,66.5,27.56,16.63
2016,7,14,6,30,342.0,50.0,3.4,26.0,105.0,38.08,26.39
2016,7,14,6,45,421.0,59.5,3.6,26.5,153.5,44.59,32.29
2016,7,14,7,0,500.0,69.0,3.8,27.0,202.0,49.72,36.79
2016,7,14,7,15,553.0,76.0,3.9,27.5,255.0,52.42,39.04
2016,7,14,7,30,606.0,83.0,4.0,28.0,308.0,55.94,41.86
2016,7,14,7,45,410.0,137.5,4.15,29.0,300.5,124.86,80.96
2016,7,14,8,0,214.0,192.0,4.3,30.0,293.0,180.74,128.29
2016,7,14,8,15,261.0,210.0,4.3,30.5,348.0,214.02,151.6
2016,7,14,8,30,308.0,228.0,4.3,31.0,403.0,258.86,185.01
2016,7,14,8,45,226.5,263.0,4.35,31.5,398.5,288.66,210.79
2016,7,14,9,0,145.0,298.0,4.4,32.0,394.0,303.65,223.91
2016,7,14,9,15,470.5,210.0,4.35,32.5,551.0,371.7,272.08
2016,7,14,9,30,796.0,122.0,4.3,33.0,708.0,481.66,353.39
2016,7,14,9,45,806.0,125.5,4.3,33.5,748.5,534.18,393.35
2016,7,14,10,0,816.0,129.0,4.3,34.0,789.0,586.22,431.87
2016,7,14,10,15,825.0,131.5,4.25,34.0,823.5,637.21,469.3
2016,7,14,10,30,834.0,134.0,4.2,34.0,858.0,685.16,503.73
2016,7,14,10,45,839.0,136.5,4.2,34.5,886.0,728.89,533.54
2016,7,14,11,0,844.0,139.0,4.2,35.0,914.0,770.72,560.04
2016,7,14,11,15,848.0,140.0,4.2,35.0,935.0,808.36,584.45
2016,7,14,11,30,852.0,141.0,4.2,35.0,956.0,843.67,607.19
2016,7,14,11,45,855.5,141.0,4.2,35.5,969.0,875.19,626.02
2016,7,14,12,0,859.0,141.0,4.2,36.0,982.0,904.07,643.01
2016,7,14,12,15,860.0,141.5,4.2,36.0,987.5,928.39,658.34
2016,7,14,12,30,861.0,142.0,4.2,36.0,993.0,949.84,671.86
2016,7,14,12,45,858.0,143.0,4.2,36.5,990.0,965.03,680.02
2016,7,14,13,0,855.0,144.0,4.2,37.0,987.0,977.12,686.3
2016,7,14,13,15,852.5,143.5,4.2,37.0,976.0,985.03,691.46
2016,7,14,13,30,850.0,143.0,4.2,37.0,965.0,989.59,694.62
2016,7,14,13,45,843.5,143.5,4.2,37.0,946.5,987.73,693.87
2016,7,14,14,0,837.0,144.0,4.2,37.0,928.0,982.48,691.14
2016,7,14,14,15,831.0,142.5,4.2,37.0,902.5,972.42,685.47
2016,7,14,14,30,825.0,141.0,4.2,37.0,877.0,959.07,677.85
2016,7,14,14,45,814.0,140.0,4.25,37.0,844.5,946.39,671.01
2016,7,14,15,0,803.0,139.0,4.3,37.0,812.0,922.48,656.98
2016,7,14,15,15,792.0,136.5,4.35,36.5,774.0,894.22,641.49
2016,7,14,15,30,781.0,134.0,4.4,36.0,736.0,863.37,624.17
2016,7,14,15,45,764.0,132.5,4.45,36.0,692.0,825.98,601.04
2016,7,14,16,0,747.0,131.0,4.5,36.0,648.0,786.78,576.51
2016,7,14,16,15,727.5,127.0,4.5,35.5,600.5,744.27,550.41
2016,7,14,16,30,708.0,123.0,4.5,35.0,553.0,697.74,521.1
2016,7,14,16,45,679.0,119.5,4.55,35.0,501.5,644.09,484.73
2016,7,14,17,0,650.0,116.0,4.6,35.0,450.0,590.77,447.1
2016,7,14,17,15,615.5,110.0,4.55,34.5,397.5,531.87,405.15
2016,7,14,17,30,581.0,104.0,4.5,34.0,345.0,474.53,363.12
2016,7,14,17,45,528.5,97.0,4.5,33.5,292.0,408.28,313.08
2016,7,14,18,0,476.0,90.0,4.5,33.0,239.0,342.9,262.25
2016,7,14,18,15,408.5,79.5,4.35,32.5,189.5,276.06,208.84
2016,7,14,18,30,341.0,69.0,4.2,32.0,140.0,216.14,159.78
2016,7,14,18,45,243.5,54.0,4.1,31.5,97.0,148.83,105.32
2016,7,14,19,0,146.0,39.0,4.0,31.0,54.0,88.18,56.07
2016,7,14,19,15,73.0,19.5,3.95,30.5,27.0,38.67,0.0
2016,7,14,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,5,45,8.0,9.5,2.85,25.0,10.0,9.05,0.0
2016,7,15,6,0,16.0,19.0,3.0,25.0,20.0,17.21,0.0
2016,7,15,6,15,90.0,42.5,3.15,25.5,56.0,35.44,22.88
2016,7,15,6,30,164.0,66.0,3.3,26.0,92.0,52.02,38.01
2016,7,15,6,45,253.0,81.0,3.45,26.5,139.5,63.22,48.01
2016,7,15,7,0,342.0,96.0,3.6,27.0,187.0,70.22,54.15
2016,7,15,7,15,401.0,108.0,3.7,27.5,238.0,76.92,59.75
2016,7,15,7,30,460.0,120.0,3.8,28.0,289.0,83.48,65.03
2016,7,15,7,45,509.5,127.0,3.9,28.5,342.5,123.05,76.55
2016,7,15,8,0,559.0,134.0,4.0,29.0,396.0,168.47,104.9
2016,7,15,8,15,591.5,141.0,4.05,29.5,448.0,215.86,140.62
2016,7,15,8,30,624.0,148.0,4.1,30.0,500.0,267.13,181.84
2016,7,15,8,45,640.5,157.0,4.2,31.0,548.0,318.76,224.11
2016,7,15,9,0,657.0,166.0,4.3,32.0,596.0,371.83,266.89
2016,7,15,9,15,676.5,171.0,4.3,32.5,642.0,423.98,308.47
2016,7,15,9,30,696.0,176.0,4.3,33.0,688.0,477.4,349.89
2016,7,15,9,45,706.5,182.0,4.3,33.5,727.5,527.99,388.12
2016,7,15,10,0,717.0,188.0,4.3,34.0,767.0,578.41,425.08
2016,7,15,10,15,728.5,191.0,4.2,34.0,802.0,626.45,460.09
2016,7,15,10,30,740.0,194.0,4.1,34.0,837.0,673.95,493.86
2016,7,15,10,45,743.5,199.5,4.05,34.5,864.0,717.17,522.89
2016,7,15,11,0,747.0,205.0,4.0,35.0,891.0,758.76,550.1
2016,7,15,11,15,753.0,207.0,3.9,35.5,912.0,797.37,574.6
2016,7,15,11,30,759.0,209.0,3.8,36.0,933.0,831.93,595.36
2016,7,15,11,45,759.5,211.5,3.7,36.5,945.5,861.63,612.42
2016,7,15,12,0,760.0,214.0,3.6,37.0,958.0,888.89,627.73
2016,7,15,12,15,761.5,214.5,3.55,37.0,963.5,912.74,642.33
2016,7,15,12,30,763.0,215.0,3.5,37.0,969.0,934.05,655.31
2016,7,15,12,45,759.0,217.0,3.45,37.5,965.5,954.68,666.5
2016,7,15,13,0,755.0,219.0,3.4,38.0,962.0,967.03,672.48
2016,7,15,13,15,752.0,218.0,3.4,38.0,952.0,974.23,677.1
2016,7,15,13,30,749.0,217.0,3.4,38.0,942.0,978.21,679.86
2016,7,15,13,45,743.0,216.0,3.4,38.0,923.5,975.98,678.88
2016,7,15,14,0,737.0,215.0,3.4,38.0,905.0,970.55,676.07
2016,7,15,14,15,729.5,212.5,3.45,38.0,880.0,958.95,669.85
2016,7,15,14,30,722.0,210.0,3.5,38.0,855.0,944.33,661.83
2016,7,15,14,45,715.0,204.5,3.55,38.0,823.5,924.14,650.35
2016,7,15,15,0,708.0,199.0,3.6,38.0,792.0,901.14,637.11
2016,7,15,15,15,694.5,195.5,3.65,37.5,754.0,871.55,620.91
2016,7,15,15,30,681.0,192.0,3.7,37.0,716.0,839.77,603.12
2016,7,15,15,45,665.0,186.5,3.75,37.0,673.0,801.69,579.73
2016,7,15,16,0,649.0,181.0,3.8,37.0,630.0,762.01,554.85
2016,7,15,16,15,626.0,175.0,3.8,36.5,582.5,714.77,524.92
2016,7,15,16,30,603.0,169.0,3.8,36.0,535.0,666.95,493.96
2016,7,15,16,45,572.0,162.0,3.85,36.0,484.0,607.44,453.27
2016,7,15,17,0,541.0,155.0,3.9,36.0,433.0,553.78,415.72
2016,7,15,17,15,502.0,146.0,3.7,35.5,381.0,494.04,373.16
2016,7,15,17,30,463.0,137.0,3.5,35.0,329.0,436.68,331.27
2016,7,15,17,45,407.0,126.5,3.35,35.0,277.0,371.23,281.65
2016,7,15,18,0,351.0,116.0,3.2,35.0,225.0,310.69,234.69
2016,7,15,18,15,283.0,100.0,3.1,34.0,177.0,238.16,178.65
2016,7,15,18,30,215.0,84.0,3.0,33.0,129.0,180.09,132.58
2016,7,15,18,45,135.0,62.5,2.95,32.5,87.5,119.09,84.07
2016,7,15,19,0,55.0,41.0,2.9,32.0,46.0,62.98,39.54
2016,7,15,19,15,27.5,20.5,3.05,31.5,23.0,28.45,0.0
2016,7,15,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.05,24.5,5.5,5.24,0.0
2016,7,16,6,0,0.0,11.0,2.3,25.0,11.0,10.2,0.0
2016,7,16,6,15,0.0,28.5,2.4,25.5,28.5,26.26,15.44
2016,7,16,6,30,0.0,46.0,2.5,26.0,46.0,41.7,29.38
2016,7,16,6,45,5.0,68.0,2.65,26.5,69.5,60.54,45.74
2016,7,16,7,0,10.0,90.0,2.8,27.0,93.0,79.15,61.67
2016,7,16,7,15,19.0,112.0,2.85,27.5,118.5,97.59,77.1
2016,7,16,7,30,28.0,134.0,2.9,28.0,144.0,110.38,87.46
2016,7,16,7,45,157.0,157.5,2.95,28.5,229.5,135.04,97.41
2016,7,16,8,0,286.0,181.0,3.0,29.0,315.0,175.35,121.44
2016,7,16,8,15,355.0,190.5,3.05,29.5,377.0,216.37,150.02
2016,7,16,8,30,424.0,200.0,3.1,30.0,439.0,260.05,182.43
2016,7,16,8,45,457.5,209.0,3.15,31.0,489.0,305.86,218.06
2016,7,16,9,0,491.0,218.0,3.2,32.0,539.0,355.19,256.12
2016,7,16,9,15,639.0,172.5,3.15,32.5,622.0,409.39,296.99
2016,7,16,9,30,787.0,127.0,3.1,33.0,705.0,481.23,351.07
2016,7,16,9,45,801.0,129.0,3.05,33.5,746.5,534.2,390.9
2016,7,16,10,0,815.0,131.0,3.0,34.0,788.0,587.11,429.4
2016,7,16,10,15,824.5,133.0,2.95,34.5,823.5,636.87,464.46
2016,7,16,10,30,834.0,135.0,2.9,35.0,859.0,685.93,497.91
2016,7,16,10,45,842.0,136.0,2.9,35.5,888.0,730.64,527.73
2016,7,16,11,0,850.0,137.0,2.9,36.0,917.0,773.67,554.33
2016,7,16,11,15,855.0,138.0,2.95,36.0,938.0,812.45,579.11
2016,7,16,11,30,860.0,139.0,3.0,36.0,959.0,848.95,602.3
2016,7,16,11,45,848.5,150.0,3.05,36.5,969.0,877.64,619.11
2016,7,16,12,0,837.0,161.0,3.1,37.0,979.0,908.98,637.54
2016,7,16,12,15,838.0,161.5,3.15,37.0,984.5,933.91,653.18
2016,7,16,12,30,839.0,162.0,3.2,37.0,990.0,955.96,667.08
2016,7,16,12,45,837.0,162.5,3.3,37.5,987.5,972.18,676.33
2016,7,16,13,0,835.0,163.0,3.4,38.0,985.0,985.22,683.7
2016,7,16,13,15,832.5,162.5,3.5,38.0,974.5,993.48,689.63
2016,7,16,13,30,830.0,162.0,3.6,38.0,964.0,998.33,693.59
2016,7,16,13,45,823.5,161.5,3.75,38.0,945.0,995.77,693.37
2016,7,16,14,0,817.0,161.0,3.9,38.0,926.0,989.79,691.13
2016,7,16,14,15,810.5,159.5,4.0,38.0,900.5,979.43,685.93
2016,7,16,14,30,804.0,158.0,4.1,38.0,875.0,965.8,678.75
2016,7,16,14,45,801.0,151.5,4.2,38.0,844.0,947.14,668.42
2016,7,16,15,0,798.0,145.0,4.3,38.0,813.0,925.25,656.06
2016,7,16,15,15,786.5,142.5,4.35,37.5,774.0,896.63,640.41
2016,7,16,15,30,775.0,140.0,4.4,37.0,735.0,865.45,622.99
2016,7,16,15,45,575.5,210.0,4.45,37.0,637.5,748.28,544.87
2016,7,16,16,0,376.0,280.0,4.5,37.0,540.0,621.46,454.83
2016,7,16,16,15,537.5,203.5,4.45,36.5,545.0,669.17,494.39
2016,7,16,16,30,699.0,127.0,4.4,36.0,550.0,696.18,518.03
2016,7,16,16,45,671.0,122.5,4.4,36.0,498.5,642.41,481.13
2016,7,16,17,0,643.0,118.0,4.4,36.0,447.0,588.93,443.52
2016,7,16,17,15,608.0,111.5,4.3,35.5,394.5,529.37,401.26
2016,7,16,17,30,573.0,105.0,4.2,35.0,342.0,471.46,358.99
2016,7,16,17,45,525.0,97.0,4.1,34.5,289.5,406.87,310.41
2016,7,16,18,0,477.0,89.0,4.0,34.0,237.0,342.71,260.72
2016,7,16,18,15,410.0,78.0,3.75,33.5,187.5,275.4,207.19
2016,7,16,18,30,343.0,67.0,3.5,33.0,138.0,214.96,157.95
2016,7,16,18,45,251.5,52.0,3.25,32.5,95.5,149.4,104.95
2016,7,16,19,0,160.0,37.0,3.0,32.0,53.0,94.53,59.67
2016,7,16,19,15,80.0,18.5,3.0,31.5,26.5,38.86,0.0
2016,7,16,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,5,45,20.0,9.5,2.0,24.5,10.5,9.05,0.0
2016,7,17,6,0,40.0,19.0,2.2,25.0,21.0,16.58,0.0
2016,7,17,6,15,133.0,39.0,2.25,25.5,57.5,31.69,19.68
2016,7,17,6,30,226.0,59.0,2.3,26.0,94.0,45.27,32.32
2016,7,17,6,45,317.0,71.0,2.4,26.5,142.0,53.1,39.45
2016,7,17,7,0,408.0,83.0,2.5,27.0,190.0,60.59,45.99
2016,7,17,7,15,464.5,93.0,2.5,27.5,242.0,66.14,50.65
2016,7,17,7,30,521.0,103.0,2.5,28.0,294.0,71.16,54.68
2016,7,17,7,45,574.5,106.5,2.5,28.5,348.5,109.82,64.2
2016,7,17,8,0,628.0,110.0,2.5,29.0,403.0,156.13,92.28
2016,7,17,8,15,473.0,167.0,2.5,29.5,403.5,214.1,143.48
2016,7,17,8,30,318.0,224.0,2.5,30.0,404.0,257.63,183.68
2016,7,17,8,45,528.5,175.5,2.5,31.0,506.5,300.21,211.77
2016,7,17,9,0,739.0,127.0,2.5,32.0,609.0,368.05,261.32
2016,7,17,9,15,755.5,130.5,2.55,32.5,654.5,425.65,306.99
2016,7,17,9,30,772.0,134.0,2.6,33.0,700.0,480.03,349.1
2016,7,17,9,45,785.0,136.5,2.65,33.5,741.0,532.22,388.4
2016,7,17,10,0,798.0,139.0,2.7,34.0,782.0,584.27,426.36
2016,7,17,10,15,807.5,141.5,2.75,34.5,817.0,633.76,461.39
2016,7,17,10,30,817.0,144.0,2.8,35.0,852.0,682.28,494.77
2016,7,17,10,45,824.0,145.5,2.85,35.5,880.0,726.9,524.68
2016,7,17,11,0,831.0,147.0,2.9,36.0,908.0,768.1,550.7
2016,7,17,11,15,835.5,148.0,2.95,36.0,929.0,805.86,574.87
2016,7,17,11,30,840.0,149.0,3.0,36.0,950.0,841.36,597.47
2016,7,17,11,45,855.5,140.5,3.1,36.5,966.5,875.51,618.12
2016,7,17,12,0,871.0,132.0,3.2,37.0,983.0,907.57,637.32
2016,7,17,12,15,634.5,282.0,3.25,37.0,904.0,864.93,608.46
2016,7,17,12,30,398.0,432.0,3.3,37.0,825.0,799.95,559.97
2016,7,17,12,45,633.5,282.5,3.4,37.5,906.5,898.3,630.31
2016,7,17,13,0,869.0,133.0,3.5,38.0,988.0,981.76,682.78
2016,7,17,13,15,866.5,132.5,3.55,38.0,977.5,989.75,687.68
2016,7,17,13,30,864.0,132.0,3.6,38.0,967.0,994.31,691.12
2016,7,17,13,45,555.0,296.0,3.7,38.0,828.5,869.8,610.67
2016,7,17,14,0,246.0,460.0,3.8,38.0,690.0,721.33,505.97
2016,7,17,14,15,244.5,446.5,3.85,38.0,670.0,707.86,498.71
2016,7,17,14,30,243.0,433.0,3.9,38.0,650.0,693.02,489.81
2016,7,17,14,45,531.5,280.5,3.95,38.0,731.5,823.18,585.82
2016,7,17,15,0,820.0,128.0,4.0,38.0,813.0,920.89,652.62
2016,7,17,15,15,809.0,125.5,4.05,37.5,774.5,899.72,641.09
2016,7,17,15,30,798.0,123.0,4.1,37.0,736.0,868.39,623.63
2016,7,17,15,45,782.0,121.0,4.15,37.0,692.0,830.8,600.63
2016,7,17,16,0,766.0,119.0,4.2,37.0,648.0,791.3,576.15
2016,7,17,16,15,747.5,115.0,4.2,36.5,600.5,745.94,548.39
2016,7,17,16,30,729.0,111.0,4.2,36.0,553.0,699.39,519.32
2016,7,17,16,45,701.5,108.0,4.25,36.0,501.5,648.8,485.98
2016,7,17,17,0,674.0,105.0,4.3,36.0,450.0,596.09,449.07
2016,7,17,17,15,641.0,99.0,4.2,35.5,397.0,536.99,407.18
2016,7,17,17,30,608.0,93.0,4.1,35.0,344.0,479.32,365.1
2016,7,17,17,45,560.0,86.5,4.05,34.5,291.5,414.73,316.51
2016,7,17,18,0,512.0,80.0,4.0,34.0,239.0,353.8,269.14
2016,7,17,18,15,446.5,70.5,3.75,33.5,189.0,286.08,215.14
2016,7,17,18,30,381.0,61.0,3.5,33.0,139.0,222.61,163.32
2016,7,17,18,45,284.0,48.0,3.3,32.5,96.0,155.31,108.77
2016,7,17,19,0,187.0,35.0,3.1,32.0,53.0,99.39,62.25
2016,7,17,19,15,93.5,17.5,3.1,31.5,26.5,43.07,0.0
2016,7,17,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,5,45,24.0,9.0,1.1,25.5,10.5,8.58,0.0
2016,7,18,6,0,48.0,18.0,1.3,26.0,21.0,15.07,0.0
2016,7,18,6,15,147.0,36.0,1.45,26.5,56.5,29.43,17.69
2016,7,18,6,30,246.0,54.0,1.6,27.0,92.0,41.32,28.88
2016,7,18,6,45,336.5,65.0,1.8,27.5,139.5,48.52,35.41
2016,7,18,7,0,427.0,76.0,2.0,28.0,187.0,55.4,41.41
2016,7,18,7,15,483.0,84.5,2.05,28.0,238.5,59.72,45.12
2016,7,18,7,30,539.0,93.0,2.1,28.0,290.0,63.06,47.86
2016,7,18,7,45,592.0,96.0,2.2,28.5,344.5,101.95,57.54
2016,7,18,8,0,645.0,99.0,2.3,29.0,399.0,148.92,85.95
2016,7,18,8,15,673.5,103.5,2.3,29.5,450.5,198.91,123.86
2016,7,18,8,30,702.0,108.0,2.3,30.0,502.0,252.0,167.02
2016,7,18,8,45,351.0,129.0,2.3,31.0,326.0,209.3,147.91
2016,7,18,9,0,0.0,150.0,2.3,32.0,150.0,137.88,101.16
2016,7,18,9,15,153.0,235.5,2.25,32.0,347.5,268.88,198.1
2016,7,18,9,30,306.0,321.0,2.2,32.0,545.0,418.16,305.88
2016,7,18,9,45,554.0,224.5,2.2,32.5,659.5,484.3,354.12
2016,7,18,10,0,802.0,128.0,2.2,33.0,774.0,576.76,421.71
2016,7,18,10,15,811.0,130.5,2.2,33.5,808.5,626.11,456.16
2016,7,18,10,30,820.0,133.0,2.2,34.0,843.0,674.79,489.34
2016,7,18,10,45,825.0,136.0,2.2,34.5,871.0,718.57,518.28
2016,7,18,11,0,830.0,139.0,2.2,35.0,899.0,760.49,544.07
2016,7,18,11,15,835.0,140.0,2.25,35.0,920.0,798.62,568.34
2016,7,18,11,30,840.0,141.0,2.3,35.0,941.0,834.52,591.05
2016,7,18,11,45,839.5,144.0,2.35,35.5,954.0,865.08,609.02
2016,7,18,12,0,839.0,147.0,2.4,36.0,967.0,892.85,625.14
2016,7,18,12,15,544.5,319.5,2.45,36.0,853.0,819.16,574.59
2016,7,18,12,30,250.0,492.0,2.5,36.0,739.0,718.31,501.32
2016,7,18,12,45,544.5,320.0,2.6,36.0,856.0,850.15,596.97
2016,7,18,13,0,839.0,148.0,2.7,36.0,973.0,967.15,673.98
2016,7,18,13,15,836.5,147.5,2.8,36.0,963.0,975.03,678.91
2016,7,18,13,30,834.0,147.0,2.9,36.0,953.0,979.6,682.82
2016,7,18,13,45,829.0,146.5,3.0,36.0,935.0,978.31,683.21
2016,7,18,14,0,824.0,146.0,3.1,36.0,917.0,973.67,681.63
2016,7,18,14,15,818.0,144.5,3.15,36.0,891.5,963.72,676.47
2016,7,18,14,30,812.0,143.0,3.2,36.0,866.0,959.01,674.74
2016,7,18,14,45,432.0,254.0,3.3,36.0,637.5,699.66,503.49
2016,7,18,15,0,52.0,365.0,3.4,36.0,409.0,415.17,298.74
2016,7,18,15,15,404.5,253.0,3.5,35.5,566.0,659.66,482.01
2016,7,18,15,30,757.0,141.0,3.6,35.0,723.0,851.28,616.77
2016,7,18,15,45,638.5,182.5,3.7,35.0,653.0,775.7,566.83
2016,7,18,16,0,520.0,224.0,3.8,35.0,583.0,695.32,511.35
2016,7,18,16,15,494.0,214.5,3.85,34.5,535.5,646.53,479.88
2016,7,18,16,30,468.0,205.0,3.9,34.0,488.0,597.87,447.58
2016,7,18,16,45,390.5,202.0,3.95,34.0,423.5,518.87,390.99
2016,7,18,17,0,313.0,199.0,4.0,34.0,359.0,435.84,330.44
2016,7,18,17,15,156.5,157.0,3.95,33.5,237.0,266.55,203.35
2016,7,18,17,30,0.0,115.0,3.9,33.0,115.0,109.5,80.69
2016,7,18,17,45,0.0,97.5,3.85,33.0,97.5,92.61,67.83
2016,7,18,18,0,0.0,80.0,3.8,33.0,80.0,75.72,54.62
2016,7,18,18,15,0.0,63.0,3.6,32.5,63.0,59.3,41.65
2016,7,18,18,30,0.0,46.0,3.4,32.0,46.0,42.84,28.42
2016,7,18,18,45,0.0,31.5,3.25,31.5,31.5,29.25,17.3
2016,7,18,19,0,0.0,17.0,3.1,31.0,17.0,15.76,5.99
2016,7,18,19,15,0.0,8.5,3.05,30.5,8.5,7.87,0.0
2016,7,18,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.05,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,46.5,9.0,0.0,25.5,11.0,8.58,0.0
2016,7,19,6,0,93.0,18.0,0.0,26.0,22.0,14.23,0.0
2016,7,19,6,15,208.0,32.0,0.1,26.5,58.5,24.89,14.07
2016,7,19,6,30,323.0,46.0,0.2,27.0,95.0,35.11,23.75
2016,7,19,6,45,414.0,53.5,0.3,27.5,143.5,39.73,28.05
2016,7,19,7,0,505.0,61.0,0.4,28.0,192.0,43.43,31.33
2016,7,19,7,15,557.0,68.0,0.5,28.5,244.0,46.46,33.86
2016,7,19,7,30,609.0,75.0,0.6,29.0,296.0,49.28,36.1
2016,7,19,7,45,649.5,79.0,0.75,29.5,349.5,91.76,47.5
2016,7,19,8,0,690.0,83.0,0.9,30.0,403.0,145.7,80.99
2016,7,19,8,15,716.0,87.0,1.05,30.5,455.0,197.09,119.72
2016,7,19,8,30,742.0,91.0,1.2,31.0,507.0,251.27,163.62
2016,7,19,8,45,762.0,94.0,1.4,31.5,556.5,305.36,208.52
2016,7,19,9,0,782.0,97.0,1.6,32.0,606.0,361.04,254.22
2016,7,19,9,15,797.0,100.0,1.75,32.5,651.5,415.99,298.35
2016,7,19,9,30,812.0,103.0,1.9,33.0,697.0,475.1,344.07
2016,7,19,9,45,822.0,105.5,2.1,33.5,737.5,527.16,383.71
2016,7,19,10,0,832.0,108.0,2.3,34.0,778.0,578.62,421.79
2016,7,19,10,15,522.0,264.5,2.4,34.0,691.5,562.3,408.16
2016,7,19,10,30,212.0,421.0,2.5,34.0,605.0,521.31,375.16
2016,7,19,10,45,266.0,424.0,2.7,34.5,662.5,574.97,412.85
2016,7,19,11,0,320.0,427.0,2.9,35.0,720.0,634.65,453.68
2016,7,19,11,15,595.0,272.5,3.0,35.0,833.5,731.49,525.8
2016,7,19,11,30,870.0,118.0,3.1,35.0,947.0,839.11,599.62
2016,7,19,11,45,871.5,119.5,3.25,35.5,960.0,870.96,618.68
2016,7,19,12,0,873.0,121.0,3.4,36.0,973.0,900.0,636.38
2016,7,19,12,15,874.0,121.5,3.45,36.0,979.0,924.77,652.09
2016,7,19,12,30,875.0,122.0,3.5,36.0,985.0,946.57,665.98
2016,7,19,12,45,873.0,123.0,3.6,36.5,982.5,962.94,675.4
2016,7,19,13,0,871.0,124.0,3.7,37.0,980.0,976.12,682.9
2016,7,19,13,15,668.5,267.5,3.8,37.0,920.5,943.05,662.46
2016,7,19,13,30,466.0,411.0,3.9,37.0,861.0,891.0,623.32
2016,7,19,13,45,462.5,399.0,4.0,37.0,838.5,880.76,618.16
2016,7,19,14,0,459.0,387.0,4.1,37.0,816.0,868.08,611.17
2016,7,19,14,15,391.0,399.0,4.15,36.5,757.5,804.61,570.42
2016,7,19,14,30,323.0,411.0,4.2,36.0,699.0,749.37,534.37
2016,7,19,14,45,360.5,378.5,4.3,36.0,689.0,749.84,537.47
2016,7,19,15,0,398.0,346.0,4.4,36.0,679.0,757.34,544.83
2016,7,19,15,15,321.0,351.0,4.4,36.0,611.0,674.46,487.98
2016,7,19,15,30,244.0,356.0,4.4,36.0,543.0,604.01,438.85
2016,7,19,15,45,263.0,329.0,4.45,36.0,520.0,586.61,428.89
2016,7,19,16,0,282.0,302.0,4.5,36.0,497.0,566.81,416.93
2016,7,19,16,15,377.0,253.0,4.5,35.5,492.5,582.24,432.41
2016,7,19,16,30,472.0,204.0,4.5,35.0,488.0,600.24,449.14
2016,7,19,16,45,459.0,186.5,4.5,34.5,442.5,552.77,416.86
2016,7,19,17,0,446.0,169.0,4.5,34.0,397.0,504.91,383.77
2016,7,19,17,15,391.0,157.5,4.4,33.5,340.5,436.4,333.8
2016,7,19,17,30,336.0,146.0,4.3,33.0,284.0,363.16,279.23
2016,7,19,17,45,308.0,127.5,4.25,33.0,239.5,311.19,239.22
2016,7,19,18,0,280.0,109.0,4.2,33.0,195.0,261.47,199.94
2016,7,19,18,15,242.0,90.0,3.95,32.5,154.0,209.32,158.18
2016,7,19,18,30,204.0,71.0,3.7,32.0,113.0,160.99,118.63
2016,7,19,18,45,146.0,52.0,3.5,31.5,77.5,110.23,77.28
2016,7,19,19,0,88.0,33.0,3.3,31.0,42.0,65.86,40.23
2016,7,19,19,15,44.0,16.5,3.15,30.5,21.0,28.92,0.0
2016,7,19,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,5,45,14.5,8.5,0.45,25.5,9.0,8.1,0.0
2016,7,20,6,0,29.0,17.0,0.5,26.0,18.0,14.91,0.0
2016,7,20,6,15,120.5,36.5,0.55,26.0,53.0,29.75,17.76
2016,7,20,6,30,212.0,56.0,0.6,26.0,88.0,43.0,30.38
2016,7,20,6,45,302.0,68.5,0.7,26.5,134.5,51.29,37.9
2016,7,20,7,0,392.0,81.0,0.8,27.0,181.0,59.22,44.8
2016,7,20,7,15,449.5,90.5,0.85,27.5,232.5,64.45,49.19
2016,7,20,7,30,507.0,100.0,0.9,28.0,284.0,68.98,52.81
2016,7,20,7,45,562.5,103.5,1.0,28.5,338.5,105.29,61.34
2016,7,20,8,0,618.0,107.0,1.1,29.0,393.0,151.15,88.61
2016,7,20,8,15,447.0,168.5,1.2,29.5,389.0,209.67,140.44
2016,7,20,8,30,276.0,230.0,1.3,30.0,385.0,251.53,179.48
2016,7,20,8,45,163.0,249.0,1.4,30.5,342.5,258.18,188.43
2016,7,20,9,0,50.0,268.0,1.5,31.0,300.0,250.6,185.02
2016,7,20,9,15,410.0,197.5,1.65,31.5,495.0,335.47,244.57
2016,7,20,9,30,770.0,127.0,1.8,32.0,690.0,472.45,343.69
2016,7,20,9,45,434.0,252.0,1.95,33.0,573.0,445.22,324.44
2016,7,20,10,0,98.0,377.0,2.1,34.0,456.0,392.32,283.76
2016,7,20,10,15,459.5,255.0,2.2,34.0,649.5,515.05,375.67
2016,7,20,10,30,821.0,133.0,2.3,34.0,843.0,675.57,491.2
2016,7,20,10,45,830.0,133.0,2.45,34.5,872.0,719.76,520.6
2016,7,20,11,0,839.0,133.0,2.6,35.0,901.0,762.38,547.73
2016,7,20,11,15,844.0,134.5,2.7,35.0,922.5,801.38,573.01
2016,7,20,11,30,849.0,136.0,2.8,35.0,944.0,838.13,596.74
2016,7,20,11,45,594.5,295.0,2.9,35.5,865.0,800.33,567.95
2016,7,20,12,0,340.0,454.0,3.0,36.0,786.0,741.11,521.36
2016,7,20,12,15,587.5,304.0,3.05,36.0,881.5,843.28,595.97
2016,7,20,12,30,835.0,154.0,3.1,36.0,977.0,938.89,659.19
2016,7,20,12,45,834.0,154.0,3.2,36.5,974.5,954.92,667.84
2016,7,20,13,0,833.0,154.0,3.3,37.0,972.0,967.94,675.28
2016,7,20,13,15,830.5,153.5,3.35,37.0,962.0,975.86,680.69
2016,7,20,13,30,828.0,153.0,3.4,37.0,952.0,980.49,684.2
2016,7,20,13,45,821.5,153.5,3.5,37.0,933.5,987.84,689.89
2016,7,20,14,0,815.0,154.0,3.6,37.0,915.0,982.85,687.94
2016,7,20,14,15,808.5,152.0,3.65,37.0,890.0,971.93,682.11
2016,7,20,14,30,802.0,150.0,3.7,37.0,865.0,957.74,674.32
2016,7,20,14,45,763.0,166.5,3.75,37.0,826.0,928.29,656.88
2016,7,20,15,0,724.0,183.0,3.8,37.0,787.0,902.05,641.51
2016,7,20,15,15,575.0,240.5,3.8,36.5,706.0,809.67,581.99
2016,7,20,15,30,426.0,298.0,3.8,36.0,625.0,718.3,519.57
2016,7,20,15,45,436.5,275.0,3.85,36.0,592.5,692.46,504.31
2016,7,20,16,0,447.0,252.0,3.9,36.0,560.0,664.07,486.76
2016,7,20,16,15,424.0,239.0,3.9,35.5,513.5,616.52,455.67
2016,7,20,16,30,401.0,226.0,3.9,35.0,467.0,569.05,424.09
2016,7,20,16,45,289.5,221.0,3.9,35.0,387.0,455.99,342.33
2016,7,20,17,0,178.0,216.0,3.9,35.0,307.0,352.79,265.8
2016,7,20,17,15,357.5,161.5,3.8,34.5,317.0,409.83,312.41
2016,7,20,17,30,537.0,107.0,3.7,34.0,327.0,453.19,346.63
2016,7,20,17,45,478.0,102.5,3.6,34.0,276.5,384.26,293.58
2016,7,20,18,0,419.0,98.0,3.5,34.0,226.0,325.16,247.07
2016,7,20,18,15,351.0,85.0,3.3,33.5,177.5,258.24,194.1
2016,7,20,18,30,283.0,72.0,3.1,33.0,129.0,198.42,145.71
2016,7,20,18,45,201.0,54.0,2.95,32.5,88.0,130.62,91.31
2016,7,20,19,0,119.0,36.0,2.8,32.0,47.0,78.36,47.92
2016,7,20,19,15,59.5,18.0,2.85,31.5,23.5,33.97,0.0
2016,7,20,19,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
