Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,8.5,1.7,24.5,10.5,8.1,0.0
2016,7,21,6,0,94.0,17.0,2.0,25.0,21.0,13.46,0.0
2016,7,21,6,15,213.5,31.0,2.05,25.5,58.0,24.16,13.25
2016,7,21,6,30,333.0,45.0,2.1,26.0,95.0,35.24,23.85
2016,7,21,6,45,425.0,53.0,2.15,27.0,144.0,39.51,27.86
2016,7,21,7,0,517.0,61.0,2.2,28.0,193.0,43.64,31.47
2016,7,21,7,15,569.0,67.5,2.1,28.5,245.5,46.27,33.68
2016,7,21,7,30,621.0,74.0,2.0,29.0,298.0,48.73,35.63
2016,7,21,7,45,660.5,78.5,1.9,30.0,352.0,90.98,46.87
2016,7,21,8,0,700.0,83.0,1.8,31.0,406.0,145.92,80.7
2016,7,21,8,15,726.0,87.5,1.6,31.5,458.5,198.42,120.09
2016,7,21,8,30,752.0,92.0,1.4,32.0,511.0,253.71,164.55
2016,7,21,8,45,770.5,95.5,1.2,32.5,561.0,308.48,209.32
2016,7,21,9,0,789.0,99.0,1.0,33.0,611.0,364.67,254.15
2016,7,21,9,15,804.0,102.0,1.05,33.5,657.0,420.15,297.81
2016,7,21,9,30,819.0,105.0,1.1,34.0,703.0,479.73,342.79
2016,7,21,9,45,828.5,108.5,1.2,35.0,743.5,532.9,381.39
2016,7,21,10,0,838.0,112.0,1.3,36.0,784.0,585.44,418.14
2016,7,21,10,15,847.0,113.5,1.4,36.0,819.5,635.03,453.54
2016,7,21,10,30,856.0,115.0,1.5,36.0,855.0,683.44,487.35
2016,7,21,10,45,860.0,118.0,1.6,36.5,883.0,728.19,516.49
2016,7,21,11,0,864.0,121.0,1.7,37.0,911.0,770.91,542.67
2016,7,21,11,15,868.5,122.5,1.8,37.0,932.5,810.46,567.74
2016,7,21,11,30,873.0,124.0,1.9,37.0,954.0,847.66,591.23
2016,7,21,11,45,877.0,123.5,2.05,37.5,968.0,880.08,610.86
2016,7,21,12,0,881.0,123.0,2.2,38.0,982.0,909.8,628.75
2016,7,21,12,15,882.5,123.5,2.3,38.0,988.0,935.34,644.93
2016,7,21,12,30,884.0,124.0,2.4,38.0,994.0,957.9,659.36
2016,7,21,12,45,886.0,121.5,2.5,38.5,992.5,975.04,669.15
2016,7,21,13,0,888.0,119.0,2.6,39.0,991.0,988.97,677.06
2016,7,21,13,15,886.0,118.5,2.65,39.0,981.0,997.54,682.81
2016,7,21,13,30,884.0,118.0,2.7,39.0,971.0,1002.59,686.59
2016,7,21,13,45,883.5,115.0,2.8,39.0,953.5,1003.08,688.15
2016,7,21,14,0,883.0,112.0,2.9,39.0,936.0,999.93,687.63
2016,7,21,14,15,877.5,111.0,2.95,39.0,911.0,990.27,682.83
2016,7,21,14,30,872.0,110.0,3.0,39.0,886.0,977.16,676.03
2016,7,21,14,45,865.0,108.0,3.05,39.0,853.5,958.17,665.67
2016,7,21,15,0,858.0,106.0,3.1,39.0,821.0,935.97,653.35
2016,7,21,15,15,848.0,104.0,3.1,38.5,782.5,907.9,638.35
2016,7,21,15,30,838.0,102.0,3.1,38.0,744.0,877.07,621.5
2016,7,21,15,45,825.5,99.5,3.15,38.0,700.5,840.92,600.08
2016,7,21,16,0,813.0,97.0,3.2,38.0,657.0,802.57,577.01
2016,7,21,16,15,796.0,94.0,3.2,37.5,608.5,763.52,554.13
2016,7,21,16,30,779.0,91.0,3.2,37.0,560.0,717.28,526.01
2016,7,21,16,45,757.0,87.5,3.25,37.0,508.5,665.68,492.79
2016,7,21,17,0,735.0,84.0,3.3,37.0,457.0,613.66,458.33
2016,7,21,17,15,704.5,79.5,3.2,36.5,404.0,554.94,417.31
2016,7,21,17,30,674.0,75.0,3.1,36.0,351.0,498.79,376.79
2016,7,21,17,45,630.5,70.0,3.05,36.0,297.5,435.01,328.65
2016,7,21,18,0,587.0,65.0,3.0,36.0,244.0,374.4,281.35
2016,7,21,18,15,524.0,57.5,2.7,35.0,193.0,305.98,227.57
2016,7,21,18,30,461.0,50.0,2.4,34.0,142.0,243.7,176.92
2016,7,21,18,45,361.0,39.5,2.15,33.0,97.5,172.81,119.61
2016,7,21,19,0,261.0,29.0,1.9,32.0,53.0,113.45,68.68
2016,7,21,19,15,130.5,14.5,2.1,31.5,26.5,40.53,0.0
2016,7,21,19,30,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.1,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,22,5,45,60.0,8.0,1.7,25.5,10.5,7.63,0.0
2016,7,22,6,0,120.0,16.0,2.0,26.0,21.0,12.67,0.0
2016,7,22,6,15,243.5,28.5,2.0,26.5,58.0,22.62,11.85
2016,7,22,6,30,367.0,41.0,2.0,27.0,95.0,31.65,20.74
2016,7,22,6,45,450.0,49.0,2.0,27.5,144.0,36.14,24.95
2016,7,22,7,0,533.0,57.0,2.0,28.0,193.0,40.44,28.76
2016,7,22,7,15,584.5,63.5,1.9,29.0,245.5,43.24,31.05
2016,7,22,7,30,636.0,70.0,1.8,30.0,298.0,45.86,33.07
2016,7,22,7,45,672.5,74.5,1.7,31.0,351.5,88.16,44.24
2016,7,22,8,0,709.0,79.0,1.6,32.0,405.0,143.19,77.88
2016,7,22,8,15,735.0,83.0,1.65,32.5,457.5,195.85,117.3
2016,7,22,8,30,761.0,87.0,1.7,33.0,510.0,251.29,162.02
2016,7,22,8,45,780.5,90.0,1.75,33.5,560.0,306.49,207.57
2016,7,22,9,0,800.0,93.0,1.8,34.0,610.0,363.21,253.71
2016,7,22,9,15,814.5,95.5,1.85,34.5,656.0,422.9,300.81
2016,7,22,9,30,829.0,98.0,1.9,35.0,702.0,478.28,343.41
2016,7,22,9,45,840.5,100.0,1.95,35.5,743.5,531.74,383.28
2016,7,22,10,0,852.0,102.0,2.0,36.0,785.0,584.74,421.48
2016,7,22,10,15,860.5,104.0,2.05,36.5,820.0,635.15,456.68
2016,7,22,10,30,869.0,106.0,2.1,37.0,855.0,684.3,489.99
2016,7,22,10,45,875.0,107.5,2.15,37.5,884.0,729.73,519.12
2016,7,22,11,0,881.0,109.0,2.2,38.0,913.0,773.24,545.56
2016,7,22,11,15,885.0,110.0,2.25,38.0,934.5,812.59,570.2
2016,7,22,11,30,889.0,111.0,2.3,38.0,956.0,849.48,593.16
2016,7,22,11,45,886.5,115.5,2.35,38.5,968.5,881.36,611.6
2016,7,22,12,0,884.0,120.0,2.4,39.0,981.0,910.15,628.02
2016,7,22,12,15,885.0,120.5,2.45,39.0,987.0,935.32,643.52
2016,7,22,12,30,886.0,121.0,2.5,39.0,993.0,957.47,657.22
2016,7,22,12,45,885.0,121.0,2.55,39.5,991.0,974.14,666.24
2016,7,22,13,0,884.0,121.0,2.6,40.0,989.0,987.54,673.37
2016,7,22,13,15,882.0,120.5,2.65,40.0,978.5,996.1,679.09
2016,7,22,13,30,880.0,120.0,2.7,40.0,968.0,1001.16,682.86
2016,7,22,13,45,876.0,119.5,2.75,40.0,950.0,1000.69,683.41
2016,7,22,14,0,872.0,119.0,2.8,40.0,932.0,996.67,681.97
2016,7,22,14,15,866.5,118.0,2.8,40.0,907.0,987.15,676.89
2016,7,22,14,30,861.0,117.0,2.8,40.0,882.0,974.21,669.86
2016,7,22,14,45,846.5,119.5,2.85,40.0,848.0,952.88,658.16
2016,7,22,15,0,832.0,122.0,2.9,40.0,814.0,928.69,644.73
2016,7,22,15,15,821.0,119.5,2.9,39.5,775.5,899.83,629.34
2016,7,22,15,30,810.0,117.0,2.9,39.0,737.0,875.21,616.56
2016,7,22,15,45,795.0,115.0,2.95,39.0,693.0,838.01,594.58
2016,7,22,16,0,780.0,113.0,3.0,39.0,649.0,798.8,571.15
2016,7,22,16,15,761.5,109.5,3.0,38.5,600.5,753.32,544.16
2016,7,22,16,30,743.0,106.0,3.0,38.0,552.0,706.61,515.86
2016,7,22,16,45,716.5,102.5,3.05,38.0,500.0,653.07,481.44
2016,7,22,17,0,690.0,99.0,3.1,38.0,448.0,601.83,446.84
2016,7,22,17,15,657.0,93.5,3.05,37.5,395.0,542.37,405.65
2016,7,22,17,30,624.0,88.0,3.0,37.0,342.0,484.31,364.13
2016,7,22,17,45,575.0,82.0,2.95,36.5,289.0,418.76,315.62
2016,7,22,18,0,526.0,76.0,2.9,36.0,236.0,356.97,268.27
2016,7,22,18,15,461.0,66.5,2.65,35.0,185.5,288.58,214.77
2016,7,22,18,30,396.0,57.0,2.4,34.0,135.0,226.58,164.73
2016,7,22,18,45,297.0,44.0,2.2,33.5,92.0,155.29,107.37
2016,7,22,19,0,198.0,31.0,2.0,33.0,49.0,98.16,58.75
2016,7,22,19,15,99.0,15.5,2.3,32.5,24.5,35.0,0.0
2016,7,22,19,30,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,23,5,45,40.5,7.5,1.85,25.5,9.0,0.0,0.0
2016,7,23,6,0,81.0,15.0,2.2,26.0,18.0,14.3,0.0
2016,7,23,6,15,194.5,30.0,2.25,26.5,54.0,23.4,12.3
2016,7,23,6,30,308.0,45.0,2.3,27.0,90.0,34.46,23.04
2016,7,23,6,45,395.0,55.0,2.4,27.5,138.0,41.45,29.4
2016,7,23,7,0,482.0,65.0,2.5,28.0,186.0,47.16,34.43
2016,7,23,7,15,535.5,72.5,2.45,28.5,238.0,50.38,37.15
2016,7,23,7,30,589.0,80.0,2.4,29.0,290.0,53.4,39.56
2016,7,23,7,45,631.5,84.5,2.35,30.0,344.0,92.92,49.65
2016,7,23,8,0,674.0,89.0,2.3,31.0,398.0,142.27,79.06
2016,7,23,8,15,701.0,93.5,2.25,31.5,450.5,193.86,117.8
2016,7,23,8,30,728.0,98.0,2.2,32.0,503.0,252.33,164.84
2016,7,23,8,45,533.0,181.5,2.2,32.5,493.0,305.07,213.54
2016,7,23,9,0,338.0,265.0,2.2,33.0,483.0,341.49,246.14
2016,7,23,9,15,571.0,187.5,2.15,33.5,589.0,393.02,283.02
2016,7,23,9,30,804.0,110.0,2.1,34.0,695.0,473.21,342.01
2016,7,23,9,45,816.5,112.0,2.1,34.5,736.5,529.48,383.69
2016,7,23,10,0,829.0,114.0,2.1,35.0,778.0,581.97,421.51
2016,7,23,10,15,838.0,116.0,2.15,35.5,813.0,631.69,456.42
2016,7,23,10,30,847.0,118.0,2.2,36.0,848.0,680.26,489.53
2016,7,23,10,45,854.5,119.0,2.25,36.5,877.0,725.48,519.14
2016,7,23,11,0,862.0,120.0,2.3,37.0,906.0,768.95,545.76
2016,7,23,11,15,866.5,121.0,2.35,37.0,927.5,808.08,570.44
2016,7,23,11,30,871.0,122.0,2.4,37.0,949.0,844.85,593.49
2016,7,23,11,45,873.5,122.5,2.5,37.5,963.0,876.9,612.56
2016,7,23,12,0,876.0,123.0,2.6,38.0,977.0,906.19,629.82
2016,7,23,12,15,877.0,123.5,2.65,38.0,982.5,931.22,645.36
2016,7,23,12,30,878.0,124.0,2.7,38.0,988.0,953.26,659.1
2016,7,23,12,45,877.5,124.0,2.8,38.5,986.0,970.31,668.84
2016,7,23,13,0,877.0,124.0,2.9,39.0,984.0,984.15,676.68
2016,7,23,13,15,875.0,123.5,2.95,39.0,973.5,992.68,682.42
2016,7,23,13,30,873.0,123.0,3.0,39.0,963.0,997.74,686.18
2016,7,23,13,45,868.0,122.5,3.05,39.5,945.0,996.29,684.64
2016,7,23,14,0,863.0,122.0,3.1,40.0,927.0,991.32,681.11
2016,7,23,14,15,857.5,120.5,3.1,40.0,901.5,981.36,675.73
2016,7,23,14,30,852.0,119.0,3.1,40.0,876.0,967.99,668.38
2016,7,23,14,45,837.0,121.5,3.15,40.0,842.0,946.29,656.3
2016,7,23,15,0,822.0,124.0,3.2,40.0,808.0,921.78,642.51
2016,7,23,15,15,811.5,121.5,3.25,39.5,769.5,893.59,627.69
2016,7,23,15,30,801.0,119.0,3.3,39.0,731.0,869.74,615.54
2016,7,23,15,45,785.0,117.0,3.35,39.0,687.0,831.88,592.88
2016,7,23,16,0,769.0,115.0,3.4,39.0,643.0,792.1,568.8
2016,7,23,16,15,750.5,111.5,3.45,38.5,595.0,746.96,541.98
2016,7,23,16,30,732.0,108.0,3.5,38.0,547.0,700.62,513.82
2016,7,23,16,45,443.5,162.0,3.55,38.0,420.5,515.87,383.14
2016,7,23,17,0,155.0,216.0,3.6,38.0,294.0,337.6,250.63
2016,7,23,17,15,383.0,153.0,3.65,37.5,316.0,427.28,321.55
2016,7,23,17,30,611.0,90.0,3.7,37.0,338.0,479.01,361.99
2016,7,23,17,45,563.0,83.0,3.75,36.5,285.0,413.47,312.84
2016,7,23,18,0,515.0,76.0,3.8,36.0,232.0,351.65,265.24
2016,7,23,18,15,449.0,66.5,3.75,35.5,182.0,283.39,211.22
2016,7,23,18,30,383.0,57.0,3.7,35.0,132.0,221.65,160.96
2016,7,23,18,45,287.0,43.5,3.7,34.5,89.5,151.57,104.49
2016,7,23,19,0,191.0,30.0,3.7,34.0,47.0,95.22,56.13
2016,7,23,19,15,95.5,15.0,3.8,33.5,23.5,33.77,0.0
2016,7,23,19,30,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.05,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.2,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.35,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.65,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.8,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.7,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,5,45,29.5,7.5,2.55,25.5,8.5,0.0,0.0
2016,7,24,6,0,59.0,15.0,2.7,26.0,17.0,14.3,0.0
2016,7,24,6,15,170.5,31.0,2.75,26.5,52.0,24.23,12.76
2016,7,24,6,30,282.0,47.0,2.8,27.0,87.0,36.07,24.33
2016,7,24,6,45,373.5,57.0,2.85,27.5,135.0,42.69,30.42
2016,7,24,7,0,465.0,67.0,2.9,28.0,183.0,48.97,35.95
2016,7,24,7,15,520.0,75.0,2.85,28.5,235.0,52.5,38.94
2016,7,24,7,30,575.0,83.0,2.8,29.0,287.0,55.8,41.59
2016,7,24,7,45,624.5,86.0,2.8,30.0,342.0,93.23,50.29
2016,7,24,8,0,674.0,89.0,2.8,31.0,397.0,141.85,78.82
2016,7,24,8,15,701.5,93.5,2.75,31.5,449.0,193.58,117.68
2016,7,24,8,30,729.0,98.0,2.7,32.0,501.0,252.25,164.98
2016,7,24,8,45,754.0,99.5,2.65,32.5,552.0,306.08,209.55
2016,7,24,9,0,779.0,101.0,2.6,33.0,603.0,362.11,255.37
2016,7,24,9,15,794.5,104.0,2.5,33.5,649.0,417.42,299.6
2016,7,24,9,30,810.0,107.0,2.4,34.0,695.0,473.32,342.72
2016,7,24,9,45,823.0,108.5,2.35,35.0,736.5,529.83,384.0
2016,7,24,10,0,836.0,110.0,2.3,36.0,778.0,582.54,421.04
2016,7,24,10,15,845.0,111.5,2.3,36.0,813.5,632.21,456.64
2016,7,24,10,30,854.0,113.0,2.3,36.0,849.0,680.69,490.51
2016,7,24,10,45,860.5,114.5,2.3,36.5,877.5,725.98,519.77
2016,7,24,11,0,867.0,116.0,2.3,37.0,906.0,769.42,546.08
2016,7,24,11,15,871.5,117.0,2.3,37.5,927.5,808.77,569.38
2016,7,24,11,30,876.0,118.0,2.3,38.0,949.0,845.74,590.88
2016,7,24,11,45,874.5,121.5,2.35,38.5,961.5,877.27,609.11
2016,7,24,12,0,873.0,125.0,2.4,39.0,974.0,905.8,625.41
2016,7,24,12,15,874.0,125.5,2.4,39.0,980.0,930.81,640.4
2016,7,24,12,30,875.0,126.0,2.4,39.0,986.0,952.83,653.59
2016,7,24,12,45,873.0,126.5,2.45,39.5,983.5,968.91,662.26
2016,7,24,13,0,871.0,127.0,2.5,40.0,981.0,981.73,669.05
2016,7,24,13,15,868.5,126.5,2.55,40.0,970.5,989.75,674.46
2016,7,24,13,30,866.0,126.0,2.6,40.0,960.0,994.31,677.94
2016,7,24,13,45,861.0,126.0,2.7,40.0,941.5,993.38,678.65
2016,7,24,14,0,856.0,126.0,2.8,40.0,923.0,988.96,677.38
2016,7,24,14,15,850.0,124.5,2.8,40.0,897.5,978.58,671.76
2016,7,24,14,30,844.0,123.0,2.8,40.0,872.0,964.82,664.22
2016,7,24,14,45,822.0,129.5,2.85,40.0,836.5,940.59,650.68
2016,7,24,15,0,800.0,136.0,2.9,40.0,801.0,921.88,640.64
2016,7,24,15,15,524.5,244.5,2.95,39.5,672.5,764.92,540.88
2016,7,24,15,30,249.0,353.0,3.0,39.0,544.0,607.18,431.84
2016,7,24,15,45,493.0,241.0,3.05,39.0,589.0,707.89,508.17
2016,7,24,16,0,737.0,129.0,3.1,39.0,634.0,780.65,560.69
2016,7,24,16,15,717.0,125.0,3.2,38.5,586.0,737.82,534.91
2016,7,24,16,30,697.0,121.0,3.3,38.0,538.0,690.95,506.59
2016,7,24,16,45,663.0,118.5,3.4,38.0,486.0,634.8,469.6
2016,7,24,17,0,629.0,116.0,3.5,38.0,434.0,579.44,431.48
2016,7,24,17,15,593.5,109.5,3.5,37.5,381.5,519.86,389.98
2016,7,24,17,30,558.0,103.0,3.5,37.0,329.0,462.02,348.4
2016,7,24,17,45,498.5,96.5,3.55,36.5,275.5,393.19,297.27
2016,7,24,18,0,439.0,90.0,3.6,36.0,222.0,326.44,246.15
2016,7,24,18,15,372.5,77.5,3.6,35.5,173.5,259.53,193.47
2016,7,24,18,30,306.0,65.0,3.6,35.0,125.0,199.59,145.05
2016,7,24,18,45,210.5,48.5,3.6,35.0,83.5,133.16,91.78
2016,7,24,19,0,115.0,32.0,3.6,35.0,42.0,72.82,41.77
2016,7,24,19,15,57.5,16.0,3.7,34.5,21.0,26.95,0.0
2016,7,24,19,30,0.0,0.0,3.8,34.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.9,33.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.0,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.15,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.5,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.6,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,1.3,27.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,1.3,27.0,7.0,6.67,0.0
2016,7,25,6,15,11.5,28.0,1.35,27.0,30.0,25.12,13.21
2016,7,25,6,30,23.0,49.0,1.4,27.0,53.0,42.59,29.71
2016,7,25,6,45,48.0,73.5,1.45,27.5,85.0,62.14,46.71
2016,7,25,7,0,73.0,98.0,1.5,28.0,117.0,81.25,63.05
2016,7,25,7,15,105.0,118.5,1.5,28.0,152.5,93.22,73.19
2016,7,25,7,30,137.0,139.0,1.5,28.0,188.0,107.88,85.3
2016,7,25,7,45,295.5,146.5,1.55,28.5,274.5,127.33,87.48
2016,7,25,8,0,454.0,154.0,1.6,29.0,361.0,167.43,108.28
2016,7,25,8,15,487.0,164.0,1.55,29.0,411.5,212.12,141.17
2016,7,25,8,30,520.0,174.0,1.5,29.0,462.0,260.61,179.24
2016,7,25,8,45,558.0,176.5,1.5,29.5,512.5,308.19,216.98
2016,7,25,9,0,596.0,179.0,1.5,30.0,563.0,359.17,257.18
2016,7,25,9,15,616.0,185.0,1.4,30.5,608.0,409.42,296.09
2016,7,25,9,30,636.0,191.0,1.3,31.0,653.0,461.15,334.78
2016,7,25,9,45,666.5,187.5,1.2,31.5,696.5,511.39,371.16
2016,7,25,10,0,697.0,184.0,1.1,32.0,740.0,563.55,407.56
2016,7,25,10,15,708.5,187.5,1.0,32.5,775.5,611.57,439.6
2016,7,25,10,30,720.0,191.0,0.9,33.0,811.0,659.09,470.03
2016,7,25,10,45,741.0,185.5,0.85,34.0,842.5,704.81,497.92
2016,7,25,11,0,762.0,180.0,0.8,35.0,874.0,749.36,524.06
2016,7,25,11,15,768.0,181.5,0.9,35.5,895.5,787.69,547.67
2016,7,25,11,30,774.0,183.0,1.0,36.0,917.0,824.11,569.55
2016,7,25,11,45,793.0,173.5,1.15,36.5,935.0,859.54,591.32
2016,7,25,12,0,812.0,164.0,1.3,37.0,953.0,893.26,611.92
2016,7,25,12,15,813.5,164.5,1.45,37.0,959.0,918.41,628.53
2016,7,25,12,30,815.0,165.0,1.6,37.0,965.0,940.75,643.55
2016,7,25,12,45,817.5,162.5,1.8,37.5,964.0,958.2,654.88
2016,7,25,13,0,820.0,160.0,2.0,38.0,963.0,972.55,664.34
2016,7,25,13,15,817.5,159.5,2.15,38.0,953.0,980.74,670.96
2016,7,25,13,30,815.0,159.0,2.3,38.0,943.0,985.55,675.64
2016,7,25,13,45,811.0,158.0,2.45,38.5,925.5,984.95,675.69
2016,7,25,14,0,807.0,157.0,2.6,39.0,908.0,980.94,673.75
2016,7,25,14,15,541.5,290.0,2.75,39.0,788.0,854.9,594.42
2016,7,25,14,30,276.0,423.0,2.9,39.0,668.0,718.31,501.01
2016,7,25,14,45,512.0,294.0,3.05,39.0,727.0,822.33,578.03
2016,7,25,15,0,748.0,165.0,3.2,39.0,786.0,903.56,634.68
2016,7,25,15,15,543.5,248.0,3.35,38.5,688.0,786.82,559.76
2016,7,25,15,30,339.0,331.0,3.5,38.0,590.0,665.67,477.02
2016,7,25,15,45,485.5,257.0,3.65,37.5,602.5,718.68,519.97
2016,7,25,16,0,632.0,183.0,3.8,37.0,615.0,754.11,550.13
2016,7,25,16,15,434.5,221.0,3.85,36.5,507.5,607.65,447.88
2016,7,25,16,30,237.0,259.0,3.9,36.0,400.0,458.63,340.75
2016,7,25,16,45,170.5,236.0,3.95,35.5,332.5,376.52,281.98
2016,7,25,17,0,104.0,213.0,4.0,35.0,265.0,290.31,218.41
2016,7,25,17,15,94.0,189.5,3.95,34.5,232.0,255.38,193.12
2016,7,25,17,30,84.0,166.0,3.9,34.0,199.0,221.13,167.71
2016,7,25,17,45,69.0,141.5,3.85,33.5,166.0,183.77,139.28
2016,7,25,18,0,54.0,117.0,3.8,33.0,133.0,147.73,111.3
2016,7,25,18,15,38.5,92.5,3.55,32.5,103.0,112.83,83.66
2016,7,25,18,30,23.0,68.0,3.3,32.0,73.0,79.32,56.77
2016,7,25,18,45,11.5,45.0,3.1,31.5,47.5,47.7,31.25
2016,7,25,19,0,0.0,22.0,2.9,31.0,22.0,20.43,8.57
2016,7,25,19,15,0.0,11.0,2.85,30.5,11.0,10.48,0.0
2016,7,25,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,26,5,45,3.0,4.0,1.95,25.0,4.0,0.0,0.0
2016,7,26,6,0,6.0,8.0,2.1,25.0,8.0,7.63,0.0
2016,7,26,6,15,53.0,32.0,2.1,25.0,39.0,27.22,14.66
2016,7,26,6,30,100.0,56.0,2.1,25.0,70.0,46.04,32.8
2016,7,26,6,45,168.0,77.5,2.15,25.5,114.0,60.48,45.7
2016,7,26,7,0,236.0,99.0,2.2,26.0,158.0,75.85,59.04
2016,7,26,7,15,195.5,118.5,2.15,26.0,175.0,88.98,70.28
2016,7,26,7,30,155.0,138.0,2.1,26.0,192.0,107.26,85.57
2016,7,26,7,45,192.0,160.5,2.05,26.5,239.5,136.99,99.12
2016,7,26,8,0,229.0,183.0,2.0,27.0,287.0,167.94,118.99
2016,7,26,8,15,160.0,209.5,2.05,27.0,286.5,199.19,145.72
2016,7,26,8,30,91.0,236.0,2.1,27.0,286.0,221.76,165.84
2016,7,26,8,45,89.5,259.5,2.15,27.5,313.0,248.83,186.29
2016,7,26,9,0,88.0,283.0,2.2,28.0,340.0,275.86,206.39
2016,7,26,9,15,89.5,306.5,2.25,28.0,368.0,304.08,227.44
2016,7,26,9,30,91.0,330.0,2.3,28.0,396.0,332.59,248.45
2016,7,26,9,45,196.5,346.0,2.4,28.5,499.5,406.26,302.25
2016,7,26,10,0,302.0,362.0,2.5,29.0,603.0,491.73,363.93
2016,7,26,10,15,324.0,374.0,2.55,29.0,643.0,535.36,395.14
2016,7,26,10,30,346.0,386.0,2.6,29.0,683.0,580.53,427.24
2016,7,26,10,45,534.5,294.5,2.7,29.5,771.5,654.86,482.38
2016,7,26,11,0,723.0,203.0,2.8,30.0,860.0,741.46,545.09
2016,7,26,11,15,553.0,309.5,2.8,30.0,819.5,735.1,536.08
2016,7,26,11,30,383.0,416.0,2.8,30.0,779.0,713.06,516.54
2016,7,26,11,45,436.5,372.5,2.85,30.0,792.0,738.84,536.16
2016,7,26,12,0,490.0,329.0,2.9,30.0,805.0,764.24,555.24
2016,7,26,12,15,365.0,411.0,2.85,30.0,767.0,739.51,534.26
2016,7,26,12,30,240.0,493.0,2.8,30.0,729.0,707.98,508.77
2016,7,26,12,45,185.0,494.0,2.8,30.0,676.0,664.62,478.39
2016,7,26,13,0,130.0,495.0,2.8,30.0,623.0,618.5,445.82
2016,7,26,13,15,91.5,465.0,2.7,30.0,554.5,546.67,395.83
2016,7,26,13,30,53.0,435.0,2.6,30.0,486.0,481.01,349.41
2016,7,26,13,45,87.5,448.5,2.55,30.0,531.0,531.58,386.22
2016,7,26,14,0,122.0,462.0,2.5,30.0,576.0,592.96,429.29
2016,7,26,14,15,62.5,305.5,2.45,30.0,364.0,363.52,267.82
2016,7,26,14,30,3.0,149.0,2.4,30.0,152.0,143.26,104.47
2016,7,26,14,45,4.5,166.5,2.4,30.0,170.5,161.49,118.85
2016,7,26,15,0,6.0,184.0,2.4,30.0,189.0,179.84,132.91
2016,7,26,15,15,3.0,139.0,2.35,30.0,141.5,133.56,97.92
2016,7,26,15,30,0.0,94.0,2.3,30.0,94.0,87.77,62.89
2016,7,26,15,45,0.5,127.0,2.3,30.0,128.0,119.72,87.79
2016,7,26,16,0,1.0,160.0,2.3,30.0,162.0,152.31,113.02
2016,7,26,16,15,1.0,161.0,2.25,29.5,162.5,153.58,114.5
2016,7,26,16,30,1.0,162.0,2.2,29.0,163.0,155.0,116.19
2016,7,26,16,45,5.5,164.5,2.15,29.0,167.5,161.46,121.73
2016,7,26,17,0,10.0,167.0,2.1,29.0,172.0,167.9,127.25
2016,7,26,17,15,6.0,148.0,1.95,28.5,151.0,146.52,111.13
2016,7,26,17,30,2.0,129.0,1.8,28.0,130.0,125.51,95.09
2016,7,26,17,45,1.0,108.5,1.65,28.0,109.0,104.93,79.0
2016,7,26,18,0,0.0,88.0,1.5,28.0,88.0,84.39,62.68
2016,7,26,18,15,0.0,68.5,1.35,27.5,68.5,65.39,47.41
2016,7,26,18,30,0.0,49.0,1.2,27.0,49.0,46.27,31.75
2016,7,26,18,45,0.0,32.5,1.05,27.0,32.5,30.19,18.3
2016,7,26,19,0,0.0,16.0,0.9,27.0,16.0,14.84,4.7
2016,7,26,19,15,0.0,8.0,0.9,26.5,8.0,7.63,0.0
2016,7,26,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,1.25,24.5,0.5,0.46,0.0
2016,7,27,6,30,0.0,1.0,1.4,25.0,1.0,0.92,0.0
2016,7,27,6,45,0.0,2.0,1.6,25.5,2.0,1.85,0.0
2016,7,27,7,0,0.0,3.0,1.8,26.0,3.0,2.78,0.0
2016,7,27,7,15,0.0,4.0,1.95,26.0,4.0,3.7,0.0
2016,7,27,7,30,0.0,5.0,2.1,26.0,5.0,4.63,0.0
2016,7,27,7,45,0.0,6.5,2.25,26.5,6.5,6.02,0.0
2016,7,27,8,0,0.0,8.0,2.4,27.0,8.0,7.42,0.4
2016,7,27,8,15,0.0,9.5,2.45,27.5,9.5,8.82,1.5
2016,7,27,8,30,0.0,11.0,2.5,28.0,11.0,10.21,2.58
2016,7,27,8,45,0.0,22.0,2.6,28.5,22.0,20.45,10.74
2016,7,27,9,0,0.0,33.0,2.7,29.0,33.0,30.7,18.81
2016,7,27,9,15,0.0,58.0,2.75,29.0,58.0,54.03,37.17
2016,7,27,9,30,0.0,83.0,2.8,29.0,83.0,77.42,55.36
2016,7,27,9,45,0.0,99.0,2.85,29.5,99.0,92.33,66.64
2016,7,27,10,0,0.0,115.0,2.9,30.0,115.0,107.1,77.71
2016,7,27,10,15,4.5,161.5,2.95,30.0,165.5,152.72,112.45
2016,7,27,10,30,9.0,208.0,3.0,30.0,216.0,198.81,147.05
2016,7,27,10,45,168.0,317.5,3.1,30.5,470.5,413.18,307.23
2016,7,27,11,0,327.0,427.0,3.2,31.0,725.0,642.2,468.49
2016,7,27,11,15,536.0,314.5,3.25,31.0,815.5,726.44,530.42
2016,7,27,11,30,745.0,202.0,3.3,31.0,906.0,818.12,596.77
2016,7,27,11,45,524.5,335.0,3.4,31.5,835.0,781.27,565.41
2016,7,27,12,0,304.0,468.0,3.5,32.0,764.0,724.77,520.35
2016,7,27,12,15,350.5,448.5,3.5,32.0,792.0,762.41,547.27
2016,7,27,12,30,397.0,429.0,3.5,32.0,820.0,800.39,573.7
2016,7,27,12,45,544.5,340.0,3.55,32.0,874.0,874.17,627.08
2016,7,27,13,0,692.0,251.0,3.6,32.0,928.0,943.83,676.5
2016,7,27,13,15,689.0,250.0,3.65,32.0,918.0,950.84,681.05
2016,7,27,13,30,686.0,249.0,3.7,32.0,908.0,954.8,684.2
2016,7,27,13,45,688.5,241.5,3.75,32.5,892.0,954.63,683.42
2016,7,27,14,0,691.0,234.0,3.8,33.0,876.0,951.29,680.75
2016,7,27,14,15,545.5,303.5,3.8,33.0,801.5,873.91,627.78
2016,7,27,14,30,400.0,373.0,3.8,33.0,727.0,798.77,574.73
2016,7,27,14,45,449.5,339.5,3.8,33.0,723.0,809.59,584.88
2016,7,27,15,0,499.0,306.0,3.8,33.0,719.0,816.28,591.82
2016,7,27,15,15,511.0,282.5,3.8,32.5,688.0,793.88,579.63
2016,7,27,15,30,523.0,259.0,3.8,32.0,657.0,768.52,565.5
2016,7,27,15,45,530.0,237.0,3.85,32.0,619.0,737.38,546.18
2016,7,27,16,0,537.0,215.0,3.9,32.0,581.0,703.57,524.78
2016,7,27,16,15,304.5,234.0,3.85,32.0,438.5,504.98,380.68
2016,7,27,16,30,72.0,253.0,3.8,32.0,296.0,314.18,236.37
2016,7,27,16,45,36.0,175.5,3.75,32.0,197.0,202.3,152.46
2016,7,27,17,0,0.0,98.0,3.7,32.0,98.0,91.78,66.74
2016,7,27,17,15,0.0,85.5,3.4,31.5,85.5,79.81,57.8
2016,7,27,17,30,0.0,73.0,3.1,31.0,73.0,67.93,48.72
2016,7,27,17,45,0.0,61.0,2.8,30.5,61.0,56.72,40.01
2016,7,27,18,0,0.0,49.0,2.5,30.0,49.0,45.53,31.15
2016,7,27,18,15,0.0,38.0,2.3,29.0,38.0,35.28,22.93
2016,7,27,18,30,0.0,27.0,2.1,28.0,27.0,25.04,14.56
2016,7,27,18,45,0.0,17.5,1.9,27.5,17.5,16.22,7.19
2016,7,27,19,0,0.0,8.0,1.7,27.0,8.0,7.4,0.0
2016,7,27,19,15,0.0,4.0,1.75,27.0,4.0,3.81,0.0
2016,7,27,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.0,1.85,25.0,4.0,0.0,0.0
2016,7,28,6,0,0.0,8.0,2.0,25.0,8.0,7.63,0.0
2016,7,28,6,15,19.5,27.5,2.1,25.0,30.5,24.56,12.12
2016,7,28,6,30,39.0,47.0,2.2,25.0,53.0,40.94,28.48
2016,7,28,6,45,70.0,70.0,2.3,25.5,85.0,57.37,43.04
2016,7,28,7,0,101.0,93.0,2.4,26.0,117.0,74.71,58.06
2016,7,28,7,15,124.5,115.0,2.45,26.0,152.5,90.86,71.88
2016,7,28,7,30,148.0,137.0,2.5,26.0,188.0,106.52,84.99
2016,7,28,7,45,124.5,161.5,2.6,26.5,210.0,133.62,98.6
2016,7,28,8,0,101.0,186.0,2.7,27.0,232.0,166.06,123.03
2016,7,28,8,15,153.0,210.5,2.75,27.5,290.0,198.47,145.43
2016,7,28,8,30,205.0,235.0,2.8,28.0,348.0,242.83,177.82
2016,7,28,8,45,218.5,259.0,2.85,28.5,390.0,281.83,207.68
2016,7,28,9,0,232.0,283.0,2.9,29.0,432.0,322.5,238.58
2016,7,28,9,15,280.0,297.0,2.85,29.0,490.0,366.79,271.93
2016,7,28,9,30,328.0,311.0,2.8,29.0,548.0,420.73,312.22
2016,7,28,9,45,560.5,220.5,2.8,29.5,654.5,484.88,360.46
2016,7,28,10,0,793.0,130.0,2.8,30.0,761.0,573.74,426.88
2016,7,28,10,15,803.0,132.5,2.75,30.0,796.5,623.89,463.53
2016,7,28,10,30,813.0,135.0,2.7,30.0,832.0,673.12,498.74
2016,7,28,10,45,821.0,136.0,2.7,30.5,861.0,717.67,529.1
2016,7,28,11,0,829.0,137.0,2.7,31.0,890.0,760.51,556.22
2016,7,28,11,15,834.0,138.5,2.7,31.0,911.5,799.56,581.42
2016,7,28,11,30,839.0,140.0,2.7,31.0,933.0,836.38,604.96
2016,7,28,11,45,842.5,140.5,2.7,31.5,947.0,868.61,624.1
2016,7,28,12,0,846.0,141.0,2.7,32.0,961.0,898.22,641.41
2016,7,28,12,15,847.0,141.0,2.7,32.0,967.0,922.35,656.43
2016,7,28,12,30,848.0,141.0,2.7,32.0,973.0,943.55,669.65
2016,7,28,12,45,847.0,141.5,2.75,32.0,970.5,960.32,680.52
2016,7,28,13,0,846.0,142.0,2.8,32.0,968.0,973.96,689.53
2016,7,28,13,15,844.0,141.5,2.8,32.0,958.0,982.4,694.97
2016,7,28,13,30,842.0,141.0,2.8,32.0,948.0,987.47,698.45
2016,7,28,13,45,426.5,187.5,2.85,32.0,596.5,637.18,467.25
2016,7,28,14,0,11.0,234.0,2.9,32.0,245.0,232.89,169.59
2016,7,28,14,15,5.5,168.5,2.95,32.0,174.0,164.43,119.77
2016,7,28,14,30,0.0,103.0,3.0,32.0,103.0,96.52,68.55
2016,7,28,14,45,0.5,124.5,3.05,32.0,125.0,117.4,84.62
2016,7,28,15,0,1.0,146.0,3.1,32.0,147.0,138.43,100.71
2016,7,28,15,15,10.5,207.5,3.1,31.5,216.0,207.08,153.2
2016,7,28,15,30,20.0,269.0,3.1,31.0,285.0,277.08,206.12
2016,7,28,15,45,26.5,267.5,3.1,31.0,287.0,292.17,217.81
2016,7,28,16,0,33.0,266.0,3.1,31.0,289.0,296.74,221.94
2016,7,28,16,15,32.0,246.5,3.05,30.5,267.0,275.44,207.1
2016,7,28,16,30,31.0,227.0,3.0,30.0,245.0,254.07,192.09
2016,7,28,16,45,49.5,215.5,3.0,30.0,242.0,255.78,194.6
2016,7,28,17,0,68.0,204.0,3.0,30.0,239.0,255.96,195.8
2016,7,28,17,15,64.0,180.0,2.75,29.5,209.5,225.9,173.46
2016,7,28,17,30,60.0,156.0,2.5,29.0,180.0,196.0,150.9
2016,7,28,17,45,51.0,132.5,2.3,29.0,150.5,164.15,125.99
2016,7,28,18,0,42.0,109.0,2.1,29.0,121.0,133.04,101.25
2016,7,28,18,15,29.0,86.5,2.0,28.5,94.0,102.13,76.43
2016,7,28,18,30,16.0,64.0,1.9,28.0,67.0,72.4,52.2
2016,7,28,18,45,8.0,42.5,1.8,27.5,44.0,44.11,28.93
2016,7,28,19,0,0.0,21.0,1.7,27.0,21.0,19.5,7.37
2016,7,28,19,15,0.0,10.5,1.85,26.5,10.5,10.01,0.0
2016,7,28,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.3,24.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.4,25.0,11.0,10.48,0.0
2016,7,29,6,15,104.5,29.5,1.45,25.0,43.5,24.26,11.57
2016,7,29,6,30,209.0,48.0,1.5,25.0,76.0,37.04,25.21
2016,7,29,6,45,292.5,62.0,1.55,25.5,121.5,46.71,34.03
2016,7,29,7,0,376.0,76.0,1.6,26.0,167.0,55.93,42.15
2016,7,29,7,15,436.0,86.5,1.75,26.0,218.0,62.03,47.47
2016,7,29,7,30,496.0,97.0,1.9,26.0,269.0,67.8,52.33
2016,7,29,7,45,540.5,104.0,2.1,26.5,322.0,101.28,60.74
2016,7,29,8,0,585.0,111.0,2.3,27.0,375.0,147.49,88.42
2016,7,29,8,15,616.5,117.5,2.3,27.0,427.0,196.46,125.35
2016,7,29,8,30,648.0,124.0,2.3,27.0,479.0,249.05,168.27
2016,7,29,8,45,679.5,125.5,2.35,27.5,530.0,300.89,211.37
2016,7,29,9,0,711.0,127.0,2.4,28.0,581.0,355.8,256.64
2016,7,29,9,15,520.0,218.5,2.35,28.5,564.0,398.2,293.13
2016,7,29,9,30,329.0,310.0,2.3,29.0,547.0,420.49,311.05
2016,7,29,9,45,302.0,338.5,2.3,29.5,566.0,452.21,334.01
2016,7,29,10,0,275.0,367.0,2.3,30.0,585.0,480.96,353.92
2016,7,29,10,15,296.5,380.0,2.2,30.0,625.5,523.97,384.29
2016,7,29,10,30,318.0,393.0,2.1,30.0,666.0,568.55,415.13
2016,7,29,10,45,576.0,263.5,2.05,30.5,778.5,657.22,480.39
2016,7,29,11,0,834.0,134.0,2.0,31.0,891.0,762.01,553.43
2016,7,29,11,15,633.0,265.5,1.9,31.0,848.5,759.4,546.6
2016,7,29,11,30,432.0,397.0,1.8,31.0,806.0,739.14,527.0
2016,7,29,11,45,416.0,409.0,1.7,31.5,807.5,755.77,535.71
2016,7,29,12,0,400.0,421.0,1.6,32.0,809.0,767.74,540.91
2016,7,29,12,15,410.5,422.5,1.55,32.0,822.5,797.38,559.46
2016,7,29,12,30,421.0,424.0,1.5,32.0,836.0,823.48,575.46
2016,7,29,12,45,368.5,446.0,1.45,32.5,806.5,802.49,558.97
2016,7,29,13,0,316.0,468.0,1.4,33.0,777.0,782.73,543.63
2016,7,29,13,15,592.0,296.0,1.4,33.0,866.5,900.94,627.03
2016,7,29,13,30,868.0,124.0,1.4,33.0,956.0,997.28,686.95
2016,7,29,13,45,867.0,121.5,1.45,33.5,939.0,997.77,685.92
2016,7,29,14,0,866.0,119.0,1.5,34.0,922.0,994.68,683.96
2016,7,29,14,15,860.5,117.5,1.55,34.0,896.5,984.57,679.3
2016,7,29,14,30,855.0,116.0,1.6,34.0,871.0,971.03,672.68
2016,7,29,14,45,818.5,132.0,1.7,34.0,832.0,942.31,657.4
2016,7,29,15,0,782.0,148.0,1.8,34.0,793.0,920.08,646.12
2016,7,29,15,15,770.0,145.0,1.9,34.0,754.5,890.46,629.96
2016,7,29,15,30,758.0,142.0,2.0,34.0,716.0,858.31,612.02
2016,7,29,15,45,746.5,136.0,2.1,34.0,672.5,821.08,590.52
2016,7,29,16,0,735.0,130.0,2.2,34.0,629.0,781.72,567.27
2016,7,29,16,15,715.0,126.0,2.2,33.5,581.0,738.91,541.78
2016,7,29,16,30,695.0,122.0,2.2,33.0,533.0,691.88,512.93
2016,7,29,16,45,670.0,116.0,2.25,33.0,481.5,638.23,477.71
2016,7,29,17,0,645.0,110.0,2.3,33.0,430.0,584.64,440.86
2016,7,29,17,15,609.5,103.5,2.1,32.5,377.0,524.12,397.8
2016,7,29,17,30,574.0,97.0,1.9,32.0,324.0,465.34,354.79
2016,7,29,17,45,524.5,88.5,1.7,31.5,271.5,398.87,304.71
2016,7,29,18,0,475.0,80.0,1.5,31.0,219.0,336.36,256.05
2016,7,29,18,15,406.0,69.0,1.45,30.0,169.5,264.42,199.51
2016,7,29,18,30,337.0,58.0,1.4,29.0,120.0,203.39,149.78
2016,7,29,18,45,236.5,42.5,1.4,28.5,79.0,134.79,93.89
2016,7,29,19,0,136.0,27.0,1.4,28.0,38.0,76.03,39.9
2016,7,29,19,15,68.0,13.5,1.55,27.5,19.0,26.53,0.0
2016,7,29,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,30,5,45,18.5,5.5,1.1,23.5,6.0,0.0,0.0
2016,7,30,6,0,37.0,11.0,1.2,24.0,12.0,10.48,0.0
2016,7,30,6,15,152.0,27.5,1.4,24.5,45.5,21.58,9.35
2016,7,30,6,30,267.0,44.0,1.6,25.0,79.0,33.93,22.59
2016,7,30,6,45,369.5,53.5,1.85,25.5,127.5,40.85,29.06
2016,7,30,7,0,472.0,63.0,2.1,26.0,176.0,46.16,33.84
2016,7,30,7,15,529.5,70.5,2.15,26.5,228.5,49.42,36.66
2016,7,30,7,30,587.0,78.0,2.2,27.0,281.0,52.49,39.17
2016,7,30,7,45,636.5,81.0,2.3,27.5,336.5,87.65,46.96
2016,7,30,8,0,686.0,84.0,2.4,28.0,392.0,137.17,75.82
2016,7,30,8,15,410.5,160.5,2.4,28.5,351.5,195.1,131.85
2016,7,30,8,30,135.0,237.0,2.4,29.0,311.0,227.67,167.74
2016,7,30,8,45,463.0,167.0,2.4,29.5,455.5,271.93,193.35
2016,7,30,9,0,791.0,97.0,2.4,30.0,600.0,362.09,258.15
2016,7,30,9,15,806.0,99.5,2.35,30.0,646.5,417.81,303.85
2016,7,30,9,30,821.0,102.0,2.3,30.0,693.0,477.5,351.14
2016,7,30,9,45,835.0,103.0,2.3,30.5,735.0,531.53,392.34
2016,7,30,10,0,849.0,104.0,2.3,31.0,777.0,585.34,431.97
2016,7,30,10,15,857.5,106.0,2.3,31.5,813.0,636.1,468.14
2016,7,30,10,30,866.0,108.0,2.3,32.0,849.0,685.61,502.29
2016,7,30,10,45,874.0,108.0,2.35,32.5,878.0,731.47,532.45
2016,7,30,11,0,882.0,108.0,2.4,33.0,907.0,775.54,559.93
2016,7,30,11,15,886.0,109.0,2.45,33.0,928.5,815.33,585.45
2016,7,30,11,30,890.0,110.0,2.5,33.0,950.0,852.65,609.23
2016,7,30,11,45,893.5,110.0,2.55,33.5,964.0,885.96,629.05
2016,7,30,12,0,897.0,110.0,2.6,34.0,978.0,916.45,646.96
2016,7,30,12,15,897.5,110.5,2.65,34.0,984.0,941.7,662.85
2016,7,30,12,30,898.0,111.0,2.7,34.0,990.0,963.79,676.83
2016,7,30,12,45,897.0,111.0,2.8,34.5,987.5,980.72,686.66
2016,7,30,13,0,896.0,111.0,2.9,35.0,985.0,994.26,694.47
2016,7,30,13,15,894.0,110.5,2.95,35.0,974.5,1002.84,700.34
2016,7,30,13,30,892.0,110.0,3.0,35.0,964.0,1007.84,704.13
2016,7,30,13,45,887.0,110.0,3.05,35.0,945.5,1006.72,704.28
2016,7,30,14,0,882.0,110.0,3.1,35.0,927.0,1002.01,702.34
2016,7,30,14,15,876.5,108.5,3.15,35.0,901.0,991.68,697.02
2016,7,30,14,30,871.0,107.0,3.2,35.0,875.0,977.85,689.62
2016,7,30,14,45,862.5,106.0,3.25,35.0,842.0,958.23,678.63
2016,7,30,15,0,854.0,105.0,3.3,35.0,809.0,935.44,665.68
2016,7,30,15,15,844.0,103.0,3.3,35.0,770.0,907.15,648.87
2016,7,30,15,30,834.0,101.0,3.3,35.0,731.0,876.08,630.24
2016,7,30,15,45,818.5,99.5,3.35,35.0,686.5,838.14,607.26
2016,7,30,16,0,803.0,98.0,3.4,35.0,642.0,804.22,586.77
2016,7,30,16,15,785.0,95.0,3.4,34.5,593.0,758.51,558.99
2016,7,30,16,30,767.0,92.0,3.4,34.0,544.0,711.48,529.85
2016,7,30,16,45,739.0,89.5,3.4,34.0,491.5,656.64,493.59
2016,7,30,17,0,711.0,87.0,3.4,34.0,439.0,601.93,456.23
2016,7,30,17,15,678.5,82.0,3.2,33.5,385.5,543.82,414.65
2016,7,30,17,30,646.0,77.0,3.0,33.0,332.0,485.3,371.52
2016,7,30,17,45,595.5,71.5,2.8,32.5,278.5,418.17,320.51
2016,7,30,18,0,545.0,66.0,2.6,32.0,225.0,355.05,270.86
2016,7,30,18,15,475.5,58.0,2.5,31.0,174.5,285.28,215.21
2016,7,30,18,30,406.0,50.0,2.4,30.0,124.0,222.47,163.38
2016,7,30,18,45,296.0,37.5,2.35,29.5,81.5,149.52,103.49
2016,7,30,19,0,186.0,25.0,2.3,29.0,39.0,86.03,43.08
2016,7,30,19,15,93.0,12.5,2.45,28.5,19.5,30.54,0.0
2016,7,30,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
