Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.0,5.0,1.95,24.5,5.5,0.0,0.0
2016,7,31,6,0,32.0,10.0,2.1,25.0,11.0,9.53,0.0
2016,7,31,6,15,148.0,26.5,2.3,25.0,44.0,20.79,8.38
2016,7,31,6,30,264.0,43.0,2.5,25.0,77.0,33.17,21.91
2016,7,31,6,45,366.5,52.0,2.7,25.5,125.0,39.58,27.96
2016,7,31,7,0,469.0,61.0,2.9,26.0,173.0,44.52,32.44
2016,7,31,7,15,526.5,69.0,2.95,26.5,225.5,48.27,35.69
2016,7,31,7,30,584.0,77.0,3.0,27.0,278.0,51.79,38.57
2016,7,31,7,45,633.5,80.0,3.15,27.5,333.0,86.38,46.19
2016,7,31,8,0,683.0,83.0,3.3,28.0,388.0,135.75,74.93
2016,7,31,8,15,711.0,87.0,3.3,28.0,441.0,191.98,117.82
2016,7,31,8,30,739.0,91.0,3.3,28.0,494.0,246.95,163.41
2016,7,31,8,45,521.0,179.5,3.3,28.5,477.5,299.11,213.68
2016,7,31,9,0,303.0,268.0,3.3,29.0,461.0,331.44,244.48
2016,7,31,9,15,556.5,186.5,3.3,29.5,574.0,386.37,284.64
2016,7,31,9,30,810.0,105.0,3.3,30.0,687.0,474.97,351.53
2016,7,31,9,45,525.0,239.0,3.35,30.5,625.0,482.97,358.23
2016,7,31,10,0,240.0,373.0,3.4,31.0,563.0,468.99,345.77
2016,7,31,10,15,273.5,384.0,3.4,31.5,610.5,513.52,377.39
2016,7,31,10,30,307.0,395.0,3.4,32.0,658.0,563.48,412.08
2016,7,31,10,45,320.0,406.5,3.45,32.5,689.0,601.61,437.83
2016,7,31,11,0,333.0,418.0,3.5,33.0,720.0,640.19,463.53
2016,7,31,11,15,367.0,411.5,3.5,33.0,752.0,679.55,490.92
2016,7,31,11,30,401.0,405.0,3.5,33.0,784.0,721.36,519.7
2016,7,31,11,45,644.5,259.0,3.55,33.5,878.0,816.23,588.98
2016,7,31,12,0,888.0,113.0,3.6,34.0,972.0,911.71,651.04
2016,7,31,12,15,684.5,266.5,3.65,34.0,931.5,904.22,645.06
2016,7,31,12,30,481.0,420.0,3.7,34.0,891.0,877.86,621.34
2016,7,31,12,45,682.5,268.5,3.8,34.5,934.5,940.31,668.26
2016,7,31,13,0,884.0,117.0,3.9,35.0,978.0,988.96,698.42
2016,7,31,13,15,659.5,262.0,3.95,35.0,900.0,936.02,664.53
2016,7,31,13,30,435.0,407.0,4.0,35.0,822.0,862.84,610.57
2016,7,31,13,45,650.5,262.5,4.05,35.0,870.5,940.19,669.24
2016,7,31,14,0,866.0,118.0,4.1,35.0,919.0,994.77,704.95
2016,7,31,14,15,860.0,117.0,4.1,34.5,893.5,984.61,700.26
2016,7,31,14,30,854.0,116.0,4.1,34.0,868.0,971.04,693.9
2016,7,31,14,45,831.0,123.5,4.15,34.0,832.0,946.54,679.39
2016,7,31,15,0,808.0,131.0,4.2,34.0,796.0,927.51,668.52
2016,7,31,15,15,796.5,128.5,4.2,34.0,757.5,898.19,650.62
2016,7,31,15,30,785.0,126.0,4.2,34.0,719.0,866.26,631.0
2016,7,31,15,45,769.0,123.5,4.2,34.0,674.5,827.96,607.0
2016,7,31,16,0,753.0,121.0,4.2,34.0,630.0,787.76,581.54
2016,7,31,16,15,733.5,117.0,4.15,33.5,581.5,741.42,552.55
2016,7,31,16,30,714.0,113.0,4.1,33.0,533.0,696.73,524.26
2016,7,31,16,45,687.0,108.5,4.1,33.0,481.5,642.45,487.69
2016,7,31,17,0,660.0,104.0,4.1,33.0,430.0,588.37,449.23
2016,7,31,17,15,624.5,98.0,3.85,32.5,377.0,527.65,405.25
2016,7,31,17,30,589.0,92.0,3.6,32.0,324.0,468.67,361.3
2016,7,31,17,45,537.0,85.0,3.4,31.5,270.5,401.71,310.01
2016,7,31,18,0,485.0,78.0,3.2,31.0,217.0,338.92,260.31
2016,7,31,18,15,412.5,67.5,3.1,30.5,167.5,265.42,201.15
2016,7,31,18,30,340.0,57.0,3.0,30.0,118.0,203.34,149.65
2016,7,31,18,45,230.5,42.0,2.9,29.5,77.0,132.46,91.72
2016,7,31,19,0,121.0,27.0,2.8,29.0,36.0,71.46,33.79
2016,7,31,19,15,60.5,13.5,2.9,28.5,18.0,24.94,0.0
2016,7,31,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,1.85,23.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,2.1,24.0,6.0,5.72,0.0
2016,8,1,6,15,58.0,30.0,2.4,24.5,37.5,25.4,10.97
2016,8,1,6,30,115.0,54.0,2.7,25.0,69.0,42.97,29.96
2016,8,1,6,45,229.5,68.5,3.05,25.5,117.0,54.1,40.19
2016,8,1,7,0,344.0,83.0,3.4,26.0,165.0,61.46,46.81
2016,8,1,7,15,408.0,95.0,3.45,26.5,217.0,68.51,52.87
2016,8,1,7,30,472.0,107.0,3.5,27.0,269.0,75.18,58.36
2016,8,1,7,45,547.5,107.0,3.6,27.5,327.0,103.39,62.41
2016,8,1,8,0,623.0,107.0,3.7,28.0,385.0,147.82,87.0
2016,8,1,8,15,655.0,113.0,3.7,28.5,438.5,198.92,125.27
2016,8,1,8,30,687.0,119.0,3.7,29.0,492.0,253.69,169.72
2016,8,1,8,45,722.0,118.5,3.75,30.0,545.5,307.37,214.0
2016,8,1,9,0,757.0,118.0,3.8,31.0,599.0,368.12,263.28
2016,8,1,9,15,774.0,121.5,3.75,31.5,646.0,423.82,308.49
2016,8,1,9,30,791.0,125.0,3.7,32.0,693.0,480.34,352.93
2016,8,1,9,45,808.5,125.5,3.7,32.5,736.5,535.0,394.74
2016,8,1,10,0,826.0,126.0,3.7,33.0,780.0,589.93,435.4
2016,8,1,10,15,835.5,128.5,3.65,33.5,816.0,642.58,472.98
2016,8,1,10,30,845.0,131.0,3.6,34.0,852.0,692.43,507.5
2016,8,1,10,45,854.5,131.0,3.55,34.5,882.0,738.71,538.53
2016,8,1,11,0,864.0,131.0,3.5,35.0,912.0,783.39,566.2
2016,8,1,11,15,868.5,132.0,3.5,35.0,934.0,823.12,591.62
2016,8,1,11,30,873.0,133.0,3.5,35.0,956.0,860.46,615.32
2016,8,1,11,45,879.0,132.0,3.5,35.5,971.0,894.73,635.57
2016,8,1,12,0,885.0,131.0,3.5,36.0,986.0,926.37,653.97
2016,8,1,12,15,885.5,131.0,3.5,36.0,991.5,951.07,669.24
2016,8,1,12,30,886.0,131.0,3.5,36.0,997.0,972.65,682.6
2016,8,1,12,45,887.0,130.0,3.5,36.5,995.0,990.57,692.27
2016,8,1,13,0,888.0,129.0,3.5,37.0,993.0,1005.18,699.94
2016,8,1,13,15,885.5,128.0,3.5,37.0,982.0,1012.9,704.86
2016,8,1,13,30,883.0,127.0,3.5,37.0,971.0,1017.04,707.74
2016,8,1,13,45,880.0,125.0,3.55,37.5,952.5,1016.06,706.45
2016,8,1,14,0,877.0,123.0,3.6,38.0,934.0,1011.44,703.06
2016,8,1,14,15,871.0,122.0,3.6,37.5,907.5,1001.26,698.95
2016,8,1,14,30,865.0,121.0,3.6,37.0,881.0,987.6,692.78
2016,8,1,14,45,857.0,119.0,3.65,37.0,848.0,967.57,681.55
2016,8,1,15,0,849.0,117.0,3.7,37.0,815.0,944.33,668.33
2016,8,1,15,15,838.0,114.5,3.7,37.0,775.0,914.7,650.74
2016,8,1,15,30,827.0,112.0,3.7,37.0,735.0,882.34,631.35
2016,8,1,15,45,813.0,109.0,3.75,37.0,690.0,850.91,612.73
2016,8,1,16,0,799.0,106.0,3.8,37.0,645.0,810.39,587.91
2016,8,1,16,15,780.0,103.0,3.8,36.5,595.5,763.9,559.78
2016,8,1,16,30,761.0,100.0,3.8,36.0,546.0,716.16,530.29
2016,8,1,16,45,734.5,96.0,3.8,36.0,493.0,660.82,493.84
2016,8,1,17,0,708.0,92.0,3.8,36.0,440.0,607.63,457.45
2016,8,1,17,15,673.5,87.0,3.55,35.0,385.5,546.48,414.72
2016,8,1,17,30,639.0,82.0,3.3,34.0,331.0,486.88,371.64
2016,8,1,17,45,587.0,76.0,3.05,33.5,277.0,418.58,319.79
2016,8,1,18,0,535.0,70.0,2.8,33.0,223.0,354.44,269.41
2016,8,1,18,15,462.0,60.5,2.8,32.0,172.0,281.92,211.9
2016,8,1,18,30,389.0,51.0,2.8,31.0,121.0,216.82,158.51
2016,8,1,18,45,271.0,38.0,2.85,30.5,78.5,140.34,96.22
2016,8,1,19,0,153.0,25.0,2.9,30.0,36.0,76.77,33.57
2016,8,1,19,15,76.5,12.5,3.15,29.5,18.0,27.12,0.0
2016,8,1,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,5,45,7.5,4.5,1.3,23.5,4.5,0.0,0.0
2016,8,2,6,0,15.0,9.0,1.5,24.0,9.0,8.58,0.0
2016,8,2,6,15,119.0,27.0,1.7,24.5,41.5,21.26,7.75
2016,8,2,6,30,223.0,45.0,1.9,25.0,74.0,34.83,23.2
2016,8,2,6,45,329.0,56.0,2.15,25.5,121.5,42.28,30.21
2016,8,2,7,0,435.0,67.0,2.4,26.0,169.0,49.99,37.07
2016,8,2,7,15,495.0,76.0,2.45,26.5,221.5,54.28,40.79
2016,8,2,7,30,555.0,85.0,2.5,27.0,274.0,58.31,44.1
2016,8,2,7,45,612.5,87.0,2.55,27.5,330.0,90.16,50.08
2016,8,2,8,0,670.0,89.0,2.6,28.0,386.0,138.43,77.6
2016,8,2,8,15,699.0,93.5,2.6,28.5,439.5,190.64,116.85
2016,8,2,8,30,728.0,98.0,2.6,29.0,493.0,250.03,165.14
2016,8,2,8,45,755.0,99.5,2.6,30.0,544.5,304.89,210.63
2016,8,2,9,0,782.0,101.0,2.6,31.0,596.0,362.22,257.47
2016,8,2,9,15,797.5,104.0,2.55,31.5,643.0,418.29,302.81
2016,8,2,9,30,813.0,107.0,2.5,32.0,690.0,474.93,347.05
2016,8,2,9,45,827.0,108.5,2.45,32.5,732.5,532.5,390.34
2016,8,2,10,0,841.0,110.0,2.4,33.0,775.0,586.56,429.67
2016,8,2,10,15,850.0,112.0,2.4,33.0,810.5,637.47,466.61
2016,8,2,10,30,859.0,114.0,2.4,33.0,846.0,687.17,501.73
2016,8,2,10,45,866.0,115.0,2.4,33.5,875.5,733.09,531.73
2016,8,2,11,0,873.0,116.0,2.4,34.0,905.0,777.18,558.79
2016,8,2,11,15,877.5,117.0,2.4,34.5,927.0,817.2,582.82
2016,8,2,11,30,882.0,118.0,2.4,35.0,949.0,854.81,604.99
2016,8,2,11,45,886.5,117.5,2.45,35.5,963.0,888.43,624.78
2016,8,2,12,0,891.0,117.0,2.5,36.0,977.0,919.3,642.72
2016,8,2,12,15,892.0,117.0,2.55,36.0,983.0,944.53,658.42
2016,8,2,12,30,893.0,117.0,2.6,36.0,989.0,966.61,672.25
2016,8,2,12,45,893.5,116.5,2.7,36.5,987.0,984.5,682.58
2016,8,2,13,0,894.0,116.0,2.8,37.0,985.0,999.03,690.92
2016,8,2,13,15,892.0,115.5,2.85,37.0,974.5,1007.63,696.73
2016,8,2,13,30,890.0,115.0,2.9,37.0,964.0,1012.63,700.51
2016,8,2,13,45,886.5,113.5,3.0,37.0,945.5,1011.49,701.07
2016,8,2,14,0,883.0,112.0,3.1,37.0,927.0,1006.7,699.52
2016,8,2,14,15,877.0,111.0,3.15,37.0,901.0,996.32,694.24
2016,8,2,14,30,871.0,110.0,3.2,37.0,875.0,982.45,686.9
2016,8,2,14,45,863.0,108.5,3.3,37.0,842.0,962.7,676.3
2016,8,2,15,0,855.0,107.0,3.4,37.0,809.0,939.74,663.68
2016,8,2,15,15,844.5,105.0,3.45,36.5,769.5,910.85,648.27
2016,8,2,15,30,834.0,103.0,3.5,36.0,730.0,879.19,630.94
2016,8,2,15,45,819.0,101.0,3.55,36.0,685.0,841.0,607.83
2016,8,2,16,0,804.0,99.0,3.6,36.0,640.0,806.88,587.25
2016,8,2,16,15,785.5,96.0,3.6,35.5,591.0,760.57,559.12
2016,8,2,16,30,767.0,93.0,3.6,35.0,542.0,712.96,529.64
2016,8,2,16,45,740.0,90.0,3.6,35.0,489.0,658.11,493.45
2016,8,2,17,0,713.0,87.0,3.6,35.0,436.0,603.3,456.07
2016,8,2,17,15,679.5,82.0,3.4,34.5,382.0,544.4,413.98
2016,8,2,17,30,646.0,77.0,3.2,34.0,328.0,485.09,370.34
2016,8,2,17,45,593.0,71.5,3.0,33.5,274.0,416.51,318.28
2016,8,2,18,0,540.0,66.0,2.8,33.0,220.0,352.2,267.75
2016,8,2,18,15,467.5,57.5,2.65,32.0,169.0,280.81,210.83
2016,8,2,18,30,395.0,49.0,2.5,31.0,118.0,216.77,158.11
2016,8,2,18,45,276.5,36.5,2.45,30.5,76.5,141.94,96.94
2016,8,2,19,0,158.0,24.0,2.4,30.0,35.0,76.38,30.23
2016,8,2,19,15,79.0,12.0,2.55,29.5,17.5,27.08,0.0
2016,8,2,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,137.0,20.0,1.4,25.5,37.0,15.59,3.7
2016,8,3,6,30,274.0,40.0,1.6,26.0,74.0,30.9,19.82
2016,8,3,6,45,373.0,50.0,1.8,26.5,122.0,38.11,26.55
2016,8,3,7,0,472.0,60.0,2.0,27.0,170.0,43.98,31.81
2016,8,3,7,15,531.0,68.0,2.0,27.5,223.0,47.76,35.09
2016,8,3,7,30,590.0,76.0,2.0,28.0,276.0,51.31,38.01
2016,8,3,7,45,637.5,79.5,2.05,28.5,331.5,85.28,45.39
2016,8,3,8,0,685.0,83.0,2.1,29.0,387.0,135.18,74.09
2016,8,3,8,15,713.5,87.5,2.1,29.5,440.0,192.22,116.88
2016,8,3,8,30,742.0,92.0,2.1,30.0,493.0,248.06,162.24
2016,8,3,8,45,765.5,94.5,2.1,30.5,544.5,303.64,208.59
2016,8,3,9,0,789.0,97.0,2.1,31.0,596.0,361.25,256.02
2016,8,3,9,15,804.5,100.0,2.1,31.5,643.0,417.75,301.58
2016,8,3,9,30,820.0,103.0,2.1,32.0,690.0,478.18,348.38
2016,8,3,9,45,832.0,105.5,2.1,32.5,732.0,532.68,389.42
2016,8,3,10,0,844.0,108.0,2.1,33.0,774.0,586.76,428.73
2016,8,3,10,15,853.0,109.5,2.1,33.5,810.0,637.42,464.37
2016,8,3,10,30,862.0,111.0,2.1,34.0,846.0,686.85,498.04
2016,8,3,10,45,868.5,112.5,2.15,34.5,875.0,733.03,528.08
2016,8,3,11,0,875.0,114.0,2.2,35.0,904.0,777.32,555.34
2016,8,3,11,15,879.5,115.0,2.25,35.0,926.0,817.46,580.76
2016,8,3,11,30,884.0,116.0,2.3,35.0,948.0,855.16,604.49
2016,8,3,11,45,886.5,117.0,2.35,35.5,961.5,888.52,624.07
2016,8,3,12,0,889.0,118.0,2.4,36.0,975.0,919.02,641.75
2016,8,3,12,15,890.0,118.0,2.45,36.0,981.0,944.22,657.42
2016,8,3,12,30,891.0,118.0,2.5,36.0,987.0,966.28,671.21
2016,8,3,12,45,891.0,117.5,2.55,36.5,985.0,983.66,680.79
2016,8,3,13,0,891.0,117.0,2.6,37.0,983.0,997.67,688.39
2016,8,3,13,15,889.0,116.5,2.65,37.0,972.0,1006.23,694.19
2016,8,3,13,30,887.0,116.0,2.7,37.0,961.0,1011.21,697.97
2016,8,3,13,45,883.5,115.0,2.8,37.0,942.5,1010.56,698.89
2016,8,3,14,0,880.0,114.0,2.9,37.0,924.0,1006.28,697.71
2016,8,3,14,15,874.0,112.5,2.9,37.0,898.5,995.38,691.75
2016,8,3,14,30,868.0,111.0,2.9,37.0,873.0,980.99,683.78
2016,8,3,14,45,856.0,112.0,2.95,37.0,839.0,960.02,672.18
2016,8,3,15,0,844.0,113.0,3.0,37.0,805.0,936.03,658.73
2016,8,3,15,15,833.5,111.0,3.0,36.5,765.5,907.38,643.29
2016,8,3,15,30,823.0,109.0,3.0,36.0,726.0,875.99,626.0
2016,8,3,15,45,809.0,106.0,3.0,36.0,681.5,844.48,607.22
2016,8,3,16,0,795.0,103.0,3.0,36.0,637.0,803.97,582.37
2016,8,3,16,15,776.5,100.0,2.95,35.5,587.5,757.91,554.48
2016,8,3,16,30,758.0,97.0,2.9,35.0,538.0,710.58,525.26
2016,8,3,16,45,733.0,93.0,2.85,35.0,486.0,656.37,489.66
2016,8,3,17,0,708.0,89.0,2.8,35.0,434.0,602.04,452.71
2016,8,3,17,15,674.0,83.5,2.5,34.5,380.0,542.56,410.17
2016,8,3,17,30,640.0,78.0,2.2,34.0,326.0,482.59,366.09
2016,8,3,17,45,590.0,72.0,1.9,33.5,272.0,415.31,315.19
2016,8,3,18,0,540.0,66.0,1.6,33.0,218.0,352.01,265.63
2016,8,3,18,15,467.0,57.0,1.5,32.0,167.5,279.83,208.76
2016,8,3,18,30,394.0,48.0,1.4,31.0,117.0,215.13,155.99
2016,8,3,18,45,279.0,35.5,1.35,30.5,75.0,141.56,95.98
2016,8,3,19,0,164.0,23.0,1.3,30.0,33.0,76.22,26.26
2016,8,3,19,15,82.0,11.5,1.4,29.5,16.5,27.13,0.0
2016,8,3,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,4,6,15,154.0,18.5,1.9,25.5,37.5,14.32,2.46
2016,8,4,6,30,308.0,37.0,2.1,26.0,75.0,29.23,18.39
2016,8,4,6,45,405.0,46.5,2.3,26.5,123.5,35.1,24.0
2016,8,4,7,0,502.0,56.0,2.5,27.0,172.0,40.69,29.02
2016,8,4,7,15,559.5,62.5,2.5,27.5,225.0,43.45,31.43
2016,8,4,7,30,617.0,69.0,2.5,28.0,278.0,46.06,33.57
2016,8,4,7,45,660.5,73.0,2.55,28.5,333.0,81.19,41.62
2016,8,4,8,0,704.0,77.0,2.6,29.0,388.0,136.39,74.37
2016,8,4,8,15,731.5,81.0,2.55,29.5,441.5,189.69,114.32
2016,8,4,8,30,759.0,85.0,2.5,30.0,495.0,246.0,160.34
2016,8,4,8,45,779.0,88.5,2.5,31.0,545.5,302.45,207.33
2016,8,4,9,0,799.0,92.0,2.5,32.0,596.0,360.5,254.85
2016,8,4,9,15,814.5,95.0,2.5,32.5,643.0,421.56,303.79
2016,8,4,9,30,830.0,98.0,2.5,33.0,690.0,478.68,348.34
2016,8,4,9,45,839.5,101.0,2.5,33.5,731.5,532.86,389.32
2016,8,4,10,0,849.0,104.0,2.5,34.0,773.0,586.37,428.35
2016,8,4,10,15,857.5,106.0,2.5,34.0,809.0,637.43,465.35
2016,8,4,10,30,866.0,108.0,2.5,34.0,845.0,687.21,500.48
2016,8,4,10,45,870.0,111.5,2.55,34.5,873.5,733.61,530.77
2016,8,4,11,0,874.0,115.0,2.6,35.0,902.0,777.92,558.24
2016,8,4,11,15,878.5,116.0,2.65,35.0,924.0,818.06,583.85
2016,8,4,11,30,883.0,117.0,2.7,35.0,946.0,855.77,607.75
2016,8,4,11,45,885.5,117.5,2.75,35.5,960.0,888.67,627.18
2016,8,4,12,0,888.0,118.0,2.8,36.0,974.0,918.7,644.69
2016,8,4,12,15,889.0,118.5,2.85,36.0,980.0,944.37,660.76
2016,8,4,12,30,890.0,119.0,2.9,36.0,986.0,966.9,674.93
2016,8,4,12,45,887.0,121.0,3.0,36.5,983.0,983.79,684.62
2016,8,4,13,0,884.0,123.0,3.1,37.0,980.0,997.27,692.3
2016,8,4,13,15,881.5,122.0,3.1,37.0,969.5,1004.82,697.11
2016,8,4,13,30,879.0,121.0,3.1,37.0,959.0,1008.8,699.86
2016,8,4,13,45,705.0,239.5,3.15,37.0,903.0,974.11,679.13
2016,8,4,14,0,531.0,358.0,3.2,37.0,847.0,919.9,641.33
2016,8,4,14,15,693.5,238.5,3.2,37.0,858.0,961.76,673.76
2016,8,4,14,30,856.0,119.0,3.2,37.0,869.0,977.99,684.48
2016,8,4,14,45,848.0,117.5,3.25,37.0,835.5,958.45,673.42
2016,8,4,15,0,840.0,116.0,3.3,37.0,802.0,935.75,660.65
2016,8,4,15,15,829.0,113.5,3.3,36.5,763.0,906.16,644.5
2016,8,4,15,30,818.0,111.0,3.3,36.0,724.0,873.86,626.5
2016,8,4,15,45,805.5,107.5,3.35,36.0,679.5,843.3,608.5
2016,8,4,16,0,793.0,104.0,3.4,36.0,635.0,803.55,584.22
2016,8,4,16,15,774.0,101.0,3.35,35.5,586.0,757.1,555.88
2016,8,4,16,30,755.0,98.0,3.3,35.0,537.0,709.41,526.23
2016,8,4,16,45,732.0,93.0,3.3,35.0,484.5,655.6,490.87
2016,8,4,17,0,709.0,88.0,3.3,35.0,432.0,601.51,454.03
2016,8,4,17,15,675.0,83.0,3.05,34.5,378.0,542.51,411.79
2016,8,4,17,30,641.0,78.0,2.8,34.0,324.0,483.03,367.98
2016,8,4,17,45,594.0,71.0,2.55,33.5,270.5,416.12,317.21
2016,8,4,18,0,547.0,64.0,2.3,33.0,217.0,352.91,267.51
2016,8,4,18,15,474.5,55.5,2.2,32.0,166.0,281.15,210.43
2016,8,4,18,30,402.0,47.0,2.1,31.0,115.0,216.8,157.46
2016,8,4,18,45,286.5,34.5,2.05,30.5,73.5,142.72,96.51
2016,8,4,19,0,171.0,22.0,2.0,30.0,32.0,76.3,21.51
2016,8,4,19,15,85.5,11.0,2.1,29.5,16.0,27.27,0.0
2016,8,4,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,5,6,15,140.5,19.5,1.15,25.5,36.5,15.24,2.41
2016,8,5,6,30,281.0,39.0,1.3,26.0,73.0,30.19,19.14
2016,8,5,6,45,375.5,50.0,1.5,26.5,120.5,38.35,26.72
2016,8,5,7,0,470.0,61.0,1.7,27.0,168.0,45.07,32.72
2016,8,5,7,15,530.0,68.5,1.75,27.5,221.5,48.37,35.61
2016,8,5,7,30,590.0,76.0,1.8,28.0,275.0,51.51,38.17
2016,8,5,7,45,634.0,81.5,1.9,28.5,330.0,86.15,46.43
2016,8,5,8,0,678.0,87.0,2.0,29.0,385.0,137.11,75.95
2016,8,5,8,15,411.0,160.0,1.95,29.0,348.0,194.37,130.89
2016,8,5,8,30,144.0,233.0,1.9,29.0,311.0,226.74,166.53
2016,8,5,8,45,462.5,168.0,1.85,29.5,452.5,272.66,193.5
2016,8,5,9,0,781.0,103.0,1.8,30.0,594.0,363.68,258.63
2016,8,5,9,15,796.5,106.0,1.75,30.5,641.0,419.89,303.62
2016,8,5,9,30,812.0,109.0,1.7,31.0,688.0,476.69,347.59
2016,8,5,9,45,823.5,111.5,1.65,31.5,729.5,533.84,390.09
2016,8,5,10,0,835.0,114.0,1.6,32.0,771.0,587.36,428.49
2016,8,5,10,15,547.0,259.5,1.6,32.5,698.5,577.51,418.36
2016,8,5,10,30,259.0,405.0,1.6,33.0,626.0,541.51,388.46
2016,8,5,10,45,282.5,415.0,1.6,33.5,663.0,584.02,416.97
2016,8,5,11,0,306.0,425.0,1.6,34.0,700.0,627.97,445.39
2016,8,5,11,15,588.5,275.0,1.65,34.0,821.0,735.97,523.53
2016,8,5,11,30,871.0,125.0,1.7,34.0,942.0,853.6,601.61
2016,8,5,11,45,608.5,285.5,1.75,34.5,860.5,812.34,570.64
2016,8,5,12,0,346.0,446.0,1.8,35.0,779.0,746.39,520.46
2016,8,5,12,15,606.0,290.5,1.85,35.0,878.0,857.25,599.78
2016,8,5,12,30,866.0,135.0,1.9,35.0,977.0,959.92,665.07
2016,8,5,12,45,862.0,136.5,2.0,35.0,973.5,975.06,674.41
2016,8,5,13,0,858.0,138.0,2.1,35.0,970.0,986.85,682.69
2016,8,5,13,15,855.5,137.5,2.15,35.0,959.0,994.78,688.2
2016,8,5,13,30,853.0,137.0,2.2,35.0,948.0,999.25,691.75
2016,8,5,13,45,845.0,138.0,2.3,35.0,928.0,996.19,691.35
2016,8,5,14,0,837.0,139.0,2.4,35.0,908.0,989.68,688.97
2016,8,5,14,15,830.5,137.5,2.45,35.0,882.0,978.75,683.47
2016,8,5,14,30,824.0,136.0,2.5,35.0,856.0,964.47,675.99
2016,8,5,14,45,807.5,138.0,2.6,35.0,821.0,949.42,668.54
2016,8,5,15,0,791.0,140.0,2.7,35.0,786.0,923.01,653.89
2016,8,5,15,15,778.5,137.5,2.75,34.5,746.5,892.9,637.78
2016,8,5,15,30,766.0,135.0,2.8,34.0,707.0,860.27,619.85
2016,8,5,15,45,750.5,131.0,2.9,34.0,662.5,821.05,596.4
2016,8,5,16,0,735.0,127.0,3.0,34.0,618.0,779.93,571.37
2016,8,5,16,15,714.0,123.0,2.95,33.5,569.0,735.97,544.41
2016,8,5,16,30,693.0,119.0,2.9,33.0,520.0,687.83,514.1
2016,8,5,16,45,504.0,152.0,2.9,33.0,429.0,551.47,416.79
2016,8,5,17,0,315.0,185.0,2.9,33.0,338.0,425.38,323.32
2016,8,5,17,15,443.0,139.0,2.65,32.5,324.5,451.96,345.88
2016,8,5,17,30,571.0,93.0,2.4,32.0,311.0,458.6,351.85
2016,8,5,17,45,527.0,83.0,2.15,32.0,259.0,393.4,301.17
2016,8,5,18,0,483.0,73.0,1.9,32.0,207.0,331.68,252.03
2016,8,5,18,15,407.5,62.5,1.8,31.5,157.5,259.79,194.57
2016,8,5,18,30,332.0,52.0,1.7,31.0,108.0,194.18,140.81
2016,8,5,18,45,228.5,36.5,1.65,30.5,68.5,125.4,84.33
2016,8,5,19,0,125.0,21.0,1.6,30.0,29.0,62.95,12.06
2016,8,5,19,15,62.5,10.5,1.65,29.5,14.5,22.23,0.0
2016,8,5,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,6,15,115.5,20.0,1.8,25.5,34.0,15.65,1.93
2016,8,6,6,30,231.0,40.0,2.0,26.0,68.0,30.99,19.73
2016,8,6,6,45,320.5,53.0,2.25,26.5,113.5,40.11,28.17
2016,8,6,7,0,410.0,66.0,2.5,27.0,159.0,48.83,35.89
2016,8,6,7,15,472.0,75.0,2.6,27.5,211.0,53.84,40.23
2016,8,6,7,30,534.0,84.0,2.7,28.0,263.0,57.88,43.56
2016,8,6,7,45,581.5,90.0,2.85,28.5,317.5,90.1,51.16
2016,8,6,8,0,629.0,96.0,3.0,29.0,372.0,138.68,79.31
2016,8,6,8,15,432.5,161.0,2.95,29.5,362.5,198.85,133.51
2016,8,6,8,30,236.0,226.0,2.9,30.0,353.0,238.22,172.0
2016,8,6,8,45,491.0,169.0,2.9,30.5,467.0,281.92,199.7
2016,8,6,9,0,746.0,112.0,2.9,31.0,581.0,359.19,256.27
2016,8,6,9,15,763.5,115.5,2.85,31.5,627.5,414.75,301.07
2016,8,6,9,30,781.0,119.0,2.8,32.0,674.0,471.19,345.16
2016,8,6,9,45,795.5,120.5,2.8,32.5,716.5,524.87,385.96
2016,8,6,10,0,810.0,122.0,2.8,33.0,759.0,578.54,425.38
2016,8,6,10,15,820.0,124.0,2.8,33.5,795.0,630.48,462.28
2016,8,6,10,30,830.0,126.0,2.8,34.0,831.0,679.71,496.24
2016,8,6,10,45,837.0,128.0,2.8,34.5,860.0,725.5,526.7
2016,8,6,11,0,844.0,130.0,2.8,35.0,889.0,769.52,553.91
2016,8,6,11,15,849.0,131.5,2.75,35.0,911.0,809.51,579.0
2016,8,6,11,30,854.0,133.0,2.7,35.0,933.0,847.19,602.35
2016,8,6,11,45,856.5,134.0,2.7,35.5,946.5,879.77,621.29
2016,8,6,12,0,859.0,135.0,2.7,36.0,960.0,909.58,638.34
2016,8,6,12,15,860.0,135.5,2.65,36.0,966.0,934.67,653.29
2016,8,6,12,30,861.0,136.0,2.6,36.0,972.0,956.73,666.34
2016,8,6,12,45,859.0,136.5,2.55,36.5,969.0,972.77,674.27
2016,8,6,13,0,857.0,137.0,2.5,37.0,966.0,985.51,680.24
2016,8,6,13,15,854.5,136.5,2.45,37.0,955.5,993.4,684.73
2016,8,6,13,30,852.0,136.0,2.4,37.0,945.0,997.82,687.24
2016,8,6,13,45,847.0,135.5,2.35,37.0,926.0,996.23,686.22
2016,8,6,14,0,842.0,135.0,2.3,37.0,907.0,991.15,683.24
2016,8,6,14,15,835.5,133.5,2.2,37.0,881.0,980.1,676.26
2016,8,6,14,30,829.0,132.0,2.1,37.0,855.0,965.68,667.37
2016,8,6,14,45,817.0,131.5,2.05,37.0,821.0,943.7,654.46
2016,8,6,15,0,805.0,131.0,2.0,37.0,787.0,926.95,644.92
2016,8,6,15,15,793.0,128.5,1.95,37.0,748.0,896.93,627.13
2016,8,6,15,30,781.0,126.0,1.9,37.0,709.0,864.31,607.79
2016,8,6,15,45,765.5,123.0,1.85,37.0,664.0,825.68,584.56
2016,8,6,16,0,750.0,120.0,1.8,37.0,619.0,785.12,559.95
2016,8,6,16,15,729.0,116.0,1.75,36.5,570.0,737.31,531.45
2016,8,6,16,30,708.0,112.0,1.7,36.0,521.0,691.43,503.76
2016,8,6,16,45,679.5,107.5,1.7,36.0,468.5,635.97,468.19
2016,8,6,17,0,651.0,103.0,1.7,36.0,416.0,580.88,430.83
2016,8,6,17,15,613.5,96.5,1.55,35.5,362.5,518.46,387.3
2016,8,6,17,30,576.0,90.0,1.4,35.0,309.0,458.02,343.83
2016,8,6,17,45,521.5,82.5,1.25,34.5,255.5,389.66,293.06
2016,8,6,18,0,467.0,75.0,1.1,34.0,202.0,325.82,243.95
2016,8,6,18,15,389.5,64.0,1.05,33.0,153.0,250.87,185.72
2016,8,6,18,30,312.0,53.0,1.0,32.0,104.0,187.94,135.09
2016,8,6,18,45,200.0,37.0,1.0,31.5,65.0,117.28,77.95
2016,8,6,19,0,88.0,21.0,1.0,31.0,26.0,49.47,3.31
2016,8,6,19,15,44.0,10.5,1.2,30.5,13.0,18.57,0.0
2016,8,6,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,21.0,2.3,25.5,32.5,16.48,1.49
2016,8,7,6,30,194.0,42.0,2.5,26.0,65.0,32.62,20.99
2016,8,7,6,45,302.0,54.0,2.7,26.5,112.0,40.92,28.82
2016,8,7,7,0,410.0,66.0,2.9,27.0,159.0,48.88,35.92
2016,8,7,7,15,472.5,75.5,2.95,27.5,211.0,54.39,40.7
2016,8,7,7,30,535.0,85.0,3.0,28.0,263.0,58.83,44.36
2016,8,7,7,45,592.0,88.0,3.1,29.0,318.5,88.84,49.86
2016,8,7,8,0,649.0,91.0,3.2,30.0,374.0,136.75,76.7
2016,8,7,8,15,679.0,96.0,3.15,30.5,427.5,188.54,115.2
2016,8,7,8,30,709.0,101.0,3.1,31.0,481.0,243.7,159.86
2016,8,7,8,45,736.0,103.0,3.1,31.5,532.5,302.26,208.27
2016,8,7,9,0,763.0,105.0,3.1,32.0,584.0,359.22,255.16
2016,8,7,9,15,779.5,108.5,3.0,32.5,631.0,415.37,300.46
2016,8,7,9,30,796.0,112.0,2.9,33.0,678.0,472.25,344.78
2016,8,7,9,45,810.5,113.5,2.85,34.0,720.0,526.77,385.21
2016,8,7,10,0,825.0,115.0,2.8,35.0,762.0,583.06,425.2
2016,8,7,10,15,834.0,117.0,2.7,35.0,798.0,633.47,461.35
2016,8,7,10,30,843.0,119.0,2.6,35.0,834.0,682.69,495.62
2016,8,7,10,45,850.0,120.5,2.55,35.5,863.0,728.61,525.4
2016,8,7,11,0,857.0,122.0,2.5,36.0,892.0,772.73,552.09
2016,8,7,11,15,861.5,123.0,2.5,36.0,913.5,812.35,576.94
2016,8,7,11,30,866.0,124.0,2.5,36.0,935.0,849.59,600.08
2016,8,7,11,45,870.5,123.5,2.5,36.5,949.5,882.88,619.27
2016,8,7,12,0,875.0,123.0,2.5,37.0,964.0,913.45,636.6
2016,8,7,12,15,876.0,123.5,2.5,37.0,969.5,938.86,651.98
2016,8,7,12,30,877.0,124.0,2.5,37.0,975.0,961.17,665.47
2016,8,7,12,45,876.0,124.0,2.55,37.5,972.5,977.86,674.6
2016,8,7,13,0,875.0,124.0,2.6,38.0,970.0,991.19,681.76
2016,8,7,13,15,872.5,123.5,2.6,38.0,959.0,999.09,686.71
2016,8,7,13,30,870.0,123.0,2.6,38.0,948.0,1003.44,689.66
2016,8,7,13,45,866.0,122.0,2.65,38.0,929.0,1002.21,689.8
2016,8,7,14,0,862.0,121.0,2.7,38.0,910.0,997.39,687.92
2016,8,7,14,15,855.5,119.5,2.65,38.0,884.0,986.02,681.29
2016,8,7,14,30,849.0,118.0,2.6,38.0,858.0,971.22,672.7
2016,8,7,14,45,830.5,122.5,2.6,38.0,822.5,947.74,659.28
2016,8,7,15,0,812.0,127.0,2.6,38.0,787.0,929.57,649.27
2016,8,7,15,15,800.0,124.5,2.6,38.0,747.5,899.32,631.64
2016,8,7,15,30,788.0,122.0,2.6,38.0,708.0,866.46,612.37
2016,8,7,15,45,771.5,119.5,2.6,38.0,663.0,827.23,588.89
2016,8,7,16,0,755.0,117.0,2.6,38.0,618.0,786.12,563.98
2016,8,7,16,15,734.5,113.0,2.6,37.5,568.5,738.48,535.55
2016,8,7,16,30,714.0,109.0,2.6,37.0,519.0,692.58,507.75
2016,8,7,16,45,684.0,105.0,2.65,37.0,466.5,636.31,471.38
2016,8,7,17,0,654.0,101.0,2.7,37.0,414.0,580.52,433.09
2016,8,7,17,15,617.0,94.5,2.5,36.5,360.5,518.25,389.14
2016,8,7,17,30,580.0,88.0,2.3,36.0,307.0,457.91,345.25
2016,8,7,17,45,523.0,81.0,2.1,35.5,253.5,388.57,293.23
2016,8,7,18,0,466.0,74.0,1.9,35.0,200.0,324.0,243.12
2016,8,7,18,15,388.5,62.5,1.8,34.0,151.0,248.51,184.01
2016,8,7,18,30,311.0,51.0,1.7,33.0,102.0,185.09,132.71
2016,8,7,18,45,198.0,35.5,1.65,32.5,63.0,114.87,75.58
2016,8,7,19,0,85.0,20.0,1.6,32.0,24.0,47.22,0.0
2016,8,7,19,15,42.5,10.0,1.85,31.5,12.0,17.76,0.0
2016,8,7,19,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.9,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,6,15,59.0,22.5,2.25,26.0,29.5,18.67,1.31
2016,8,8,6,30,118.0,45.0,2.4,26.0,59.0,36.25,23.86
2016,8,8,6,45,218.0,62.0,2.55,26.5,104.5,49.3,35.82
2016,8,8,7,0,318.0,79.0,2.7,27.0,150.0,58.8,44.29
2016,8,8,7,15,383.0,91.5,2.7,27.5,201.5,66.33,50.77
2016,8,8,7,30,448.0,104.0,2.7,28.0,253.0,73.45,56.67
2016,8,8,7,45,512.5,108.5,2.75,28.5,308.5,101.8,62.55
2016,8,8,8,0,577.0,113.0,2.8,29.0,364.0,146.69,87.75
2016,8,8,8,15,611.0,119.5,2.75,29.5,417.0,196.04,124.12
2016,8,8,8,30,645.0,126.0,2.7,30.0,470.0,249.41,166.8
2016,8,8,8,45,677.5,128.0,2.65,31.0,522.0,302.31,209.8
2016,8,8,9,0,710.0,130.0,2.6,32.0,574.0,358.46,254.86
2016,8,8,9,15,728.5,134.0,2.55,32.5,621.0,413.48,298.74
2016,8,8,9,30,747.0,138.0,2.5,33.0,668.0,472.52,344.07
2016,8,8,9,45,763.0,140.0,2.5,33.5,710.5,525.8,384.03
2016,8,8,10,0,779.0,142.0,2.5,34.0,753.0,579.31,422.84
2016,8,8,10,15,789.5,144.5,2.5,34.5,788.5,629.77,458.29
2016,8,8,10,30,800.0,147.0,2.5,35.0,824.0,679.36,492.07
2016,8,8,10,45,808.5,148.5,2.5,35.5,853.5,725.5,522.6
2016,8,8,11,0,817.0,150.0,2.5,36.0,883.0,770.12,550.44
2016,8,8,11,15,822.0,151.5,2.5,36.0,904.5,810.18,575.59
2016,8,8,11,30,827.0,153.0,2.5,36.0,926.0,848.03,599.13
2016,8,8,11,45,835.0,150.0,2.5,36.5,941.0,876.78,615.46
2016,8,8,12,0,843.0,147.0,2.5,37.0,956.0,907.42,632.92
2016,8,8,12,15,844.0,147.5,2.5,37.0,961.5,932.22,647.94
2016,8,8,12,30,845.0,148.0,2.5,37.0,967.0,954.05,661.16
2016,8,8,12,45,843.0,149.0,2.55,37.5,964.0,970.37,670.1
2016,8,8,13,0,841.0,150.0,2.6,38.0,961.0,983.46,677.14
2016,8,8,13,15,838.0,149.0,2.6,38.0,950.0,990.3,681.45
2016,8,8,13,30,835.0,148.0,2.6,38.0,939.0,993.71,683.84
2016,8,8,13,45,827.5,149.0,2.6,38.5,919.5,991.12,681.28
2016,8,8,14,0,820.0,150.0,2.6,39.0,900.0,994.49,682.53
2016,8,8,14,15,813.0,148.0,2.6,38.5,873.5,982.54,677.37
2016,8,8,14,30,806.0,146.0,2.6,38.0,847.0,967.24,670.34
2016,8,8,14,45,793.5,145.5,2.6,38.0,813.0,944.96,657.65
2016,8,8,15,0,781.0,145.0,2.6,38.0,779.0,919.78,643.22
2016,8,8,15,15,768.0,142.0,2.6,38.0,739.5,888.72,625.08
2016,8,8,15,30,755.0,139.0,2.6,38.0,700.0,855.18,605.31
2016,8,8,15,45,738.0,136.0,2.6,38.0,654.5,815.85,581.67
2016,8,8,16,0,721.0,133.0,2.6,38.0,609.0,778.48,559.12
2016,8,8,16,15,699.0,128.0,2.6,37.5,560.0,729.62,529.76
2016,8,8,16,30,677.0,123.0,2.6,37.0,511.0,679.96,499.31
2016,8,8,16,45,646.0,118.0,2.65,37.0,458.5,623.24,461.74
2016,8,8,17,0,615.0,113.0,2.7,37.0,406.0,567.16,423.17
2016,8,8,17,15,575.5,106.0,2.5,36.5,353.0,504.42,378.79
2016,8,8,17,30,536.0,99.0,2.3,36.0,300.0,443.89,334.71
2016,8,8,17,45,481.0,89.5,2.1,35.5,247.0,371.16,280.26
2016,8,8,18,0,426.0,80.0,1.9,35.0,194.0,308.05,231.25
2016,8,8,18,15,346.5,67.5,1.85,34.0,145.5,236.46,175.1
2016,8,8,18,30,267.0,55.0,1.8,33.0,97.0,173.68,124.52
2016,8,8,18,45,164.0,37.0,1.75,32.5,59.5,106.44,69.6
2016,8,8,19,0,61.0,19.0,1.7,32.0,22.0,39.75,0.0
2016,8,8,19,15,30.5,9.5,2.0,32.0,11.0,14.93,0.0
2016,8,8,19,30,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,6,15,100.5,20.0,2.25,26.5,31.5,15.73,0.0
2016,8,9,6,30,201.0,40.0,2.4,27.0,63.0,31.1,19.51
2016,8,9,6,45,304.0,52.5,2.55,27.5,109.5,39.84,27.75
2016,8,9,7,0,407.0,65.0,2.7,28.0,156.0,48.22,35.18
2016,8,9,7,15,470.5,74.5,2.7,28.5,208.0,53.77,39.98
2016,8,9,7,30,534.0,84.0,2.7,29.0,260.0,58.23,43.67
2016,8,9,7,45,590.5,88.0,2.75,29.5,316.0,88.47,49.68
2016,8,9,8,0,647.0,92.0,2.8,30.0,372.0,137.12,77.09
2016,8,9,8,15,677.5,97.0,2.75,30.5,425.5,188.99,115.54
2016,8,9,8,30,708.0,102.0,2.7,31.0,479.0,244.31,160.21
2016,8,9,8,45,738.5,103.0,2.65,31.5,531.5,303.13,208.57
2016,8,9,9,0,769.0,104.0,2.6,32.0,584.0,360.72,255.69
2016,8,9,9,15,785.5,107.0,2.55,32.5,631.0,416.91,300.91
2016,8,9,9,30,802.0,110.0,2.5,33.0,678.0,473.8,345.13
2016,8,9,9,45,816.5,111.5,2.45,33.5,720.5,531.2,388.11
2016,8,9,10,0,831.0,113.0,2.4,34.0,763.0,585.43,427.39
2016,8,9,10,15,840.5,115.0,2.4,34.0,799.0,636.54,464.31
2016,8,9,10,30,850.0,117.0,2.4,34.0,835.0,686.5,499.45
2016,8,9,10,45,857.0,118.0,2.45,34.5,864.5,732.36,529.57
2016,8,9,11,0,864.0,119.0,2.5,35.0,894.0,776.37,556.81
2016,8,9,11,15,868.5,120.5,2.6,35.5,915.5,816.78,581.68
2016,8,9,11,30,873.0,122.0,2.7,36.0,937.0,854.77,604.78
2016,8,9,11,45,880.5,119.5,2.8,36.5,952.0,889.07,625.37
2016,8,9,12,0,888.0,117.0,2.9,37.0,967.0,920.76,644.19
2016,8,9,12,15,889.0,117.0,3.0,37.0,972.5,946.0,660.29
2016,8,9,12,30,890.0,117.0,3.1,37.0,978.0,968.05,674.5
2016,8,9,12,45,890.0,116.5,3.25,37.5,975.5,985.37,684.78
2016,8,9,13,0,890.0,116.0,3.4,38.0,973.0,999.27,693.02
2016,8,9,13,15,887.5,115.5,3.45,38.0,962.5,1007.18,698.41
2016,8,9,13,30,885.0,115.0,3.5,38.0,952.0,1011.46,701.73
2016,8,9,13,45,881.5,114.0,3.6,38.0,933.0,1010.59,702.33
2016,8,9,14,0,878.0,113.0,3.7,38.0,914.0,1006.07,700.81
2016,8,9,14,15,576.5,263.5,3.7,38.0,783.5,872.97,615.58
2016,8,9,14,30,275.0,414.0,3.7,38.0,653.0,714.8,504.52
2016,8,9,14,45,562.5,260.0,3.7,38.0,724.0,845.86,601.25
2016,8,9,15,0,850.0,106.0,3.7,38.0,795.0,935.91,661.54
2016,8,9,15,15,839.5,104.0,3.7,37.5,755.0,906.72,644.82
2016,8,9,15,30,829.0,102.0,3.7,37.0,715.0,874.77,627.02
2016,8,9,15,45,814.5,99.5,3.7,37.0,670.0,836.19,603.42
2016,8,9,16,0,800.0,97.0,3.7,37.0,625.0,801.76,582.43
2016,8,9,16,15,781.0,94.0,3.65,37.0,575.5,754.74,552.52
2016,8,9,16,30,762.0,91.0,3.6,37.0,526.0,706.48,521.45
2016,8,9,16,45,734.5,87.5,3.55,37.0,472.5,650.5,484.52
2016,8,9,17,0,707.0,84.0,3.5,37.0,419.0,594.64,446.44
2016,8,9,17,15,671.5,79.0,3.2,36.5,365.0,534.49,403.38
2016,8,9,17,30,636.0,74.0,2.9,36.0,311.0,474.12,358.92
2016,8,9,17,45,580.5,68.5,2.65,35.5,256.5,404.57,306.24
2016,8,9,18,0,525.0,63.0,2.4,35.0,202.0,339.65,255.29
2016,8,9,18,15,446.5,53.5,2.15,34.0,152.0,265.51,196.42
2016,8,9,18,30,368.0,44.0,1.9,33.0,102.0,199.63,142.52
2016,8,9,18,45,242.0,30.5,1.7,32.5,62.5,123.88,79.96
2016,8,9,19,0,116.0,17.0,1.5,32.0,23.0,54.01,0.0
2016,8,9,19,15,58.0,8.5,1.6,31.5,11.5,8.1,0.0
2016,8,9,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.65,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
