Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,4,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,6,15,79.5,20.5,2.2,26.5,29.5,17.1,0.0
2016,8,10,6,30,159.0,41.0,2.4,27.0,59.0,33.28,21.19
2016,8,10,6,45,258.5,56.0,2.6,27.5,104.5,42.6,30.02
2016,8,10,7,0,358.0,71.0,2.8,28.0,150.0,52.8,39.02
2016,8,10,7,15,423.0,82.0,2.85,28.5,201.5,59.41,44.73
2016,8,10,7,30,488.0,93.0,2.9,29.0,253.0,65.68,49.92
2016,8,10,7,45,547.5,97.0,2.95,29.5,308.0,93.66,55.05
2016,8,10,8,0,607.0,101.0,3.0,30.0,363.0,139.95,80.97
2016,8,10,8,15,639.5,107.0,2.95,30.5,416.5,190.6,118.35
2016,8,10,8,30,672.0,113.0,2.9,31.0,470.0,245.01,162.03
2016,8,10,8,45,704.0,114.0,2.9,31.5,522.0,298.62,206.25
2016,8,10,9,0,736.0,115.0,2.9,32.0,574.0,358.81,255.16
2016,8,10,9,15,753.5,118.5,2.85,32.5,621.0,414.04,299.56
2016,8,10,9,30,771.0,122.0,2.8,33.0,668.0,470.16,343.22
2016,8,10,9,45,787.5,123.5,2.75,33.5,710.5,524.59,384.22
2016,8,10,10,0,804.0,125.0,2.7,34.0,753.0,579.23,423.94
2016,8,10,10,15,814.0,127.0,2.7,34.5,789.0,630.15,459.93
2016,8,10,10,30,824.0,129.0,2.7,35.0,825.0,680.02,494.09
2016,8,10,10,45,832.5,130.0,2.7,35.5,854.5,725.92,524.47
2016,8,10,11,0,841.0,131.0,2.7,36.0,884.0,770.16,551.65
2016,8,10,11,15,846.0,132.0,2.7,36.0,905.5,809.71,576.59
2016,8,10,11,30,851.0,133.0,2.7,36.0,927.0,846.95,599.85
2016,8,10,11,45,856.5,132.0,2.75,36.5,941.5,880.29,619.54
2016,8,10,12,0,862.0,131.0,2.8,37.0,956.0,911.0,637.45
2016,8,10,12,15,863.0,131.5,2.8,37.5,961.5,936.17,651.44
2016,8,10,12,30,864.0,132.0,2.8,38.0,967.0,958.27,663.5
2016,8,10,12,45,863.5,132.0,2.85,38.5,964.5,975.26,672.82
2016,8,10,13,0,863.0,132.0,2.9,39.0,962.0,988.93,680.18
2016,8,10,13,15,860.5,131.5,2.95,39.0,951.0,996.72,685.48
2016,8,10,13,30,858.0,131.0,3.0,39.0,940.0,1000.99,688.8
2016,8,10,13,45,852.5,130.5,3.05,39.0,921.0,998.7,688.24
2016,8,10,14,0,847.0,130.0,3.1,39.0,902.0,992.88,685.68
2016,8,10,14,15,840.5,128.5,3.15,39.0,875.5,981.56,679.85
2016,8,10,14,30,834.0,127.0,3.2,39.0,849.0,966.84,672.03
2016,8,10,14,45,826.0,124.5,3.25,39.0,815.5,946.32,660.66
2016,8,10,15,0,818.0,122.0,3.3,39.0,782.0,922.69,647.37
2016,8,10,15,15,806.5,119.5,3.35,38.5,742.5,900.43,636.3
2016,8,10,15,30,795.0,117.0,3.4,38.0,703.0,867.66,618.34
2016,8,10,15,45,778.0,114.5,3.5,38.0,657.5,827.59,594.43
2016,8,10,16,0,761.0,112.0,3.6,38.0,612.0,785.66,568.99
2016,8,10,16,15,614.0,152.0,3.65,37.5,535.0,687.26,505.3
2016,8,10,16,30,467.0,192.0,3.7,37.0,458.0,588.22,436.14
2016,8,10,16,45,393.0,185.5,3.75,37.0,393.5,507.44,379.17
2016,8,10,17,0,319.0,179.0,3.8,37.0,329.0,421.86,317.37
2016,8,10,17,15,307.0,156.0,3.75,36.5,285.5,374.15,283.46
2016,8,10,17,30,295.0,133.0,3.7,36.0,242.0,326.71,248.58
2016,8,10,17,45,266.0,113.5,3.65,35.5,199.0,274.75,208.95
2016,8,10,18,0,237.0,94.0,3.6,35.0,156.0,225.34,170.11
2016,8,10,18,15,193.5,74.0,3.55,34.5,116.5,171.96,127.24
2016,8,10,18,30,150.0,54.0,3.5,34.0,77.0,123.19,87.38
2016,8,10,18,45,75.0,35.0,3.45,33.5,46.5,65.78,40.66
2016,8,10,19,0,0.0,16.0,3.4,33.0,16.0,15.23,0.0
2016,8,10,19,15,0.0,8.0,3.45,32.5,8.0,7.63,0.0
2016,8,10,19,30,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.65,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,11,6,15,41.0,19.5,2.3,26.5,24.0,17.03,0.0
2016,8,11,6,30,82.0,39.0,2.5,27.0,48.0,33.0,20.87
2016,8,11,6,45,148.0,58.0,2.75,27.5,86.0,46.24,33.03
2016,8,11,7,0,214.0,77.0,3.0,28.0,124.0,60.31,45.31
2016,8,11,7,15,250.5,96.0,3.1,28.5,166.0,73.77,56.8
2016,8,11,7,30,287.0,115.0,3.2,29.0,208.0,86.68,67.51
2016,8,11,7,45,187.5,145.0,3.35,30.0,210.5,123.98,88.5
2016,8,11,8,0,88.0,175.0,3.5,31.0,213.0,155.63,113.85
2016,8,11,8,15,402.0,135.5,3.55,31.5,344.0,173.74,114.5
2016,8,11,8,30,716.0,96.0,3.6,32.0,475.0,245.23,160.39
2016,8,11,8,45,492.0,182.0,3.65,32.5,455.0,293.34,207.02
2016,8,11,9,0,268.0,268.0,3.7,33.0,435.0,320.4,233.54
2016,8,11,9,15,359.5,264.5,3.65,33.5,507.0,375.23,273.82
2016,8,11,9,30,451.0,261.0,3.6,34.0,579.0,437.13,319.33
2016,8,11,9,45,466.0,273.0,3.55,34.5,620.0,484.2,353.67
2016,8,11,10,0,481.0,285.0,3.5,35.0,661.0,532.14,387.77
2016,8,11,10,15,660.5,201.5,3.5,35.5,743.5,599.82,437.65
2016,8,11,10,30,840.0,118.0,3.5,36.0,826.0,681.52,496.63
2016,8,11,10,45,845.5,120.5,3.5,36.5,855.0,727.28,526.63
2016,8,11,11,0,851.0,123.0,3.5,37.0,884.0,771.1,553.8
2016,8,11,11,15,855.5,124.5,3.5,37.0,905.5,811.08,579.27
2016,8,11,11,30,860.0,126.0,3.5,37.0,927.0,848.67,603.02
2016,8,11,11,45,854.0,133.0,3.5,37.5,938.5,879.62,621.06
2016,8,11,12,0,848.0,140.0,3.5,38.0,950.0,907.33,636.92
2016,8,11,12,15,849.0,140.0,3.5,38.0,955.5,931.75,652.0
2016,8,11,12,30,850.0,140.0,3.5,38.0,961.0,953.13,665.21
2016,8,11,12,45,846.5,142.0,3.55,38.5,957.5,968.93,673.88
2016,8,11,13,0,843.0,144.0,3.6,39.0,954.0,981.42,680.57
2016,8,11,13,15,840.5,143.5,3.6,39.0,943.0,989.1,685.51
2016,8,11,13,30,838.0,143.0,3.6,39.0,932.0,993.35,688.47
2016,8,11,13,45,831.0,143.5,3.65,39.0,912.5,990.6,687.54
2016,8,11,14,0,824.0,144.0,3.7,39.0,893.0,984.42,684.64
2016,8,11,14,15,817.0,142.0,3.65,39.0,866.5,981.35,683.22
2016,8,11,14,30,810.0,140.0,3.6,39.0,840.0,965.81,674.08
2016,8,11,14,45,800.5,138.0,3.6,39.0,806.5,944.58,661.83
2016,8,11,15,0,791.0,136.0,3.6,39.0,773.0,920.32,647.74
2016,8,11,15,15,778.5,133.5,3.55,38.5,733.5,889.85,630.73
2016,8,11,15,30,766.0,131.0,3.5,38.0,694.0,856.84,612.0
2016,8,11,15,45,750.0,127.0,3.45,38.0,649.0,816.79,587.24
2016,8,11,16,0,734.0,123.0,3.4,38.0,604.0,774.88,561.08
2016,8,11,16,15,712.5,119.0,3.35,37.5,555.0,730.16,533.88
2016,8,11,16,30,691.0,115.0,3.3,37.0,506.0,681.35,503.4
2016,8,11,16,45,663.0,109.5,3.25,37.0,453.5,625.55,466.07
2016,8,11,17,0,635.0,104.0,3.2,37.0,401.0,570.12,427.3
2016,8,11,17,15,595.5,97.0,3.05,36.5,347.5,506.39,382.06
2016,8,11,17,30,556.0,90.0,2.9,36.0,294.0,444.9,337.02
2016,8,11,17,45,497.0,82.0,2.75,36.0,241.0,374.52,283.2
2016,8,11,18,0,438.0,74.0,2.6,36.0,188.0,306.11,229.45
2016,8,11,18,15,356.5,62.0,2.55,35.5,139.5,233.73,171.97
2016,8,11,18,30,275.0,50.0,2.5,35.0,91.0,170.47,120.58
2016,8,11,18,45,137.5,34.0,2.5,34.5,54.5,88.96,55.03
2016,8,11,19,0,0.0,18.0,2.5,34.0,18.0,17.16,0.0
2016,8,11,19,15,0.0,9.0,2.8,33.5,9.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.85,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,4.0,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,4.15,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,4.3,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.35,30.5,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.25,29.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,12,6,15,54.0,21.0,3.15,26.5,27.0,17.44,0.0
2016,8,12,6,30,108.0,42.0,3.3,27.0,54.0,33.93,21.51
2016,8,12,6,45,210.5,59.0,3.45,27.5,99.0,47.06,33.67
2016,8,12,7,0,313.0,76.0,3.6,28.0,144.0,56.73,42.3
2016,8,12,7,15,367.5,86.0,3.65,28.5,188.5,62.41,47.26
2016,8,12,7,30,422.0,96.0,3.7,29.0,233.0,67.8,51.72
2016,8,12,7,45,466.5,108.5,3.75,29.5,286.5,99.21,61.76
2016,8,12,8,0,511.0,121.0,3.8,30.0,340.0,146.12,89.81
2016,8,12,8,15,576.5,122.5,3.75,30.5,401.5,192.77,122.72
2016,8,12,8,30,642.0,124.0,3.7,31.0,463.0,247.37,165.13
2016,8,12,8,45,674.5,126.5,3.7,32.0,515.0,300.72,208.62
2016,8,12,9,0,707.0,129.0,3.7,33.0,567.0,357.33,254.24
2016,8,12,9,15,725.5,133.0,3.6,33.5,614.0,412.4,298.38
2016,8,12,9,30,744.0,137.0,3.5,34.0,661.0,471.42,343.95
2016,8,12,9,45,759.5,139.5,3.4,35.0,703.0,524.93,383.39
2016,8,12,10,0,775.0,142.0,3.3,36.0,745.0,578.61,421.41
2016,8,12,10,15,786.0,144.5,3.15,36.5,781.0,629.37,456.73
2016,8,12,10,30,797.0,147.0,3.0,37.0,817.0,679.31,490.25
2016,8,12,10,45,804.0,149.0,2.95,37.5,846.0,724.84,520.14
2016,8,12,11,0,811.0,151.0,2.9,38.0,875.0,768.73,547.26
2016,8,12,11,15,816.5,152.5,2.8,38.0,896.5,809.07,572.06
2016,8,12,11,30,822.0,154.0,2.7,38.0,918.0,847.25,595.15
2016,8,12,11,45,804.0,169.5,2.65,38.5,926.5,875.87,610.99
2016,8,12,12,0,786.0,185.0,2.6,39.0,935.0,900.71,624.38
2016,8,12,12,15,787.5,185.5,2.55,39.0,941.0,925.72,639.13
2016,8,12,12,30,789.0,186.0,2.5,39.0,947.0,947.88,652.08
2016,8,12,12,45,787.0,186.5,2.45,39.5,944.0,963.66,659.75
2016,8,12,13,0,785.0,187.0,2.4,40.0,941.0,976.25,665.54
2016,8,12,13,15,782.5,186.0,2.35,40.0,930.0,983.58,669.64
2016,8,12,13,30,780.0,185.0,2.3,40.0,919.0,987.55,671.85
2016,8,12,13,45,775.0,183.5,2.3,40.0,900.0,985.12,670.84
2016,8,12,14,0,770.0,182.0,2.3,40.0,881.0,979.32,667.97
2016,8,12,14,15,762.5,180.0,2.2,40.0,854.5,967.19,660.44
2016,8,12,14,30,755.0,178.0,2.1,40.0,828.0,951.86,651.12
2016,8,12,14,45,724.0,187.0,2.05,40.0,790.5,928.08,637.25
2016,8,12,15,0,693.0,196.0,2.0,40.0,753.0,896.58,618.74
2016,8,12,15,15,678.0,191.5,1.95,39.5,713.5,863.77,600.69
2016,8,12,15,30,663.0,187.0,1.9,39.0,674.0,828.81,581.14
2016,8,12,15,45,531.5,221.0,1.85,39.0,595.0,725.78,514.12
2016,8,12,16,0,400.0,255.0,1.8,39.0,516.0,622.5,444.92
2016,8,12,16,15,411.0,229.0,1.75,38.5,478.5,601.04,433.33
2016,8,12,16,30,422.0,203.0,1.7,38.0,441.0,565.49,411.55
2016,8,12,16,45,417.0,181.0,1.65,38.0,396.0,520.07,381.37
2016,8,12,17,0,412.0,159.0,1.6,38.0,351.0,473.64,349.81
2016,8,12,17,15,368.5,147.5,1.4,37.5,303.0,413.52,307.19
2016,8,12,17,30,325.0,136.0,1.2,37.0,255.0,347.85,259.65
2016,8,12,17,45,325.0,114.5,1.05,36.5,215.5,307.44,229.68
2016,8,12,18,0,325.0,93.0,0.9,36.0,176.0,273.95,203.21
2016,8,12,18,15,250.5,75.0,0.9,35.0,129.5,197.49,144.34
2016,8,12,18,30,176.0,57.0,0.9,34.0,83.0,137.15,96.61
2016,8,12,18,45,88.0,35.0,0.95,33.5,48.0,75.85,46.08
2016,8,12,19,0,0.0,13.0,1.0,33.0,13.0,12.39,0.0
2016,8,12,19,15,0.0,6.5,1.1,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.2,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.6,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,0.5,0.6,26.0,0.5,0.46,0.0
2016,8,13,6,30,0.0,1.0,0.5,26.0,1.0,0.92,0.0
2016,8,13,6,45,0.0,3.0,0.45,26.5,3.0,2.77,0.0
2016,8,13,7,0,0.0,5.0,0.4,27.0,5.0,4.63,0.0
2016,8,13,7,15,0.0,7.0,0.45,27.0,7.0,6.48,0.0
2016,8,13,7,30,0.0,9.0,0.5,27.0,9.0,8.34,1.52
2016,8,13,7,45,0.0,36.5,0.55,27.5,36.5,33.89,22.06
2016,8,13,8,0,0.0,64.0,0.6,28.0,64.0,59.53,42.55
2016,8,13,8,15,12.0,129.0,0.65,28.0,135.5,119.27,89.07
2016,8,13,8,30,24.0,194.0,0.7,28.0,207.0,178.45,133.93
2016,8,13,8,45,17.5,198.0,0.75,28.0,208.0,183.36,137.37
2016,8,13,9,0,11.0,202.0,0.8,28.0,209.0,187.05,140.0
2016,8,13,9,15,30.5,249.5,0.85,28.0,270.5,234.12,174.88
2016,8,13,9,30,50.0,297.0,0.9,28.0,332.0,287.51,213.86
2016,8,13,9,45,237.0,302.5,0.95,28.5,485.0,391.52,289.35
2016,8,13,10,0,424.0,308.0,1.0,29.0,638.0,519.83,380.21
2016,8,13,10,15,502.0,290.5,1.0,29.0,699.0,579.85,422.12
2016,8,13,10,30,580.0,273.0,1.0,29.0,760.0,645.85,467.94
2016,8,13,10,45,487.5,327.5,1.05,29.0,747.0,658.41,474.67
2016,8,13,11,0,395.0,382.0,1.1,29.0,734.0,661.15,474.82
2016,8,13,11,15,308.0,423.5,1.0,29.0,702.0,649.42,464.0
2016,8,13,11,30,221.0,465.0,0.9,29.0,670.0,628.24,446.76
2016,8,13,11,45,218.0,473.0,0.85,29.5,678.5,645.06,456.4
2016,8,13,12,0,215.0,481.0,0.8,30.0,687.0,661.03,464.96
2016,8,13,12,15,301.5,453.0,0.7,30.0,743.0,730.43,510.58
2016,8,13,12,30,388.0,425.0,0.6,30.0,799.0,797.35,552.82
2016,8,13,12,45,399.5,419.5,0.5,30.0,803.5,814.77,561.59
2016,8,13,13,0,411.0,414.0,0.4,30.0,808.0,837.66,574.03
2016,8,13,13,15,235.5,424.5,0.4,29.5,650.0,674.24,469.16
2016,8,13,13,30,60.0,435.0,0.4,29.0,492.0,492.51,348.1
2016,8,13,13,45,186.0,432.0,0.4,29.0,602.0,630.37,445.2
2016,8,13,14,0,312.0,429.0,0.4,29.0,712.0,768.08,534.83
2016,8,13,14,15,427.0,368.0,0.5,29.0,742.5,830.49,577.61
2016,8,13,14,30,542.0,307.0,0.6,29.0,773.0,879.38,612.97
2016,8,13,14,45,536.5,296.5,0.75,29.0,742.5,857.27,602.21
2016,8,13,15,0,531.0,286.0,0.9,29.0,712.0,832.85,590.57
2016,8,13,15,15,338.0,315.5,1.0,28.5,581.5,661.46,478.64
2016,8,13,15,30,145.0,345.0,1.1,28.0,451.0,498.78,366.54
2016,8,13,15,45,320.0,281.5,1.25,28.0,495.5,593.15,440.46
2016,8,13,16,0,495.0,218.0,1.4,28.0,540.0,674.92,502.28
2016,8,13,16,15,273.5,223.5,1.45,28.0,399.0,471.78,356.54
2016,8,13,16,30,52.0,229.0,1.5,28.0,258.0,275.82,209.16
2016,8,13,16,45,136.5,209.5,1.6,28.0,275.0,326.09,250.82
2016,8,13,17,0,221.0,190.0,1.7,28.0,292.0,357.77,276.9
2016,8,13,17,15,181.0,174.5,1.7,27.5,250.5,306.57,238.2
2016,8,13,17,30,141.0,159.0,1.7,27.0,209.0,259.17,201.91
2016,8,13,17,45,120.5,132.5,1.75,27.0,170.0,212.81,165.55
2016,8,13,18,0,100.0,106.0,1.8,27.0,131.0,168.22,129.66
2016,8,13,18,15,67.5,79.5,1.75,26.5,94.5,114.55,86.08
2016,8,13,18,30,35.0,53.0,1.7,26.0,58.0,70.31,49.73
2016,8,13,18,45,17.5,30.0,1.7,26.0,32.5,37.86,21.15
2016,8,13,19,0,0.0,7.0,1.7,26.0,7.0,6.67,0.0
2016,8,13,19,15,0.0,3.5,1.65,26.0,3.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,13.5,3.3,25.0,13.5,12.53,0.0
2016,8,14,6,30,0.0,27.0,3.4,25.0,27.0,24.97,14.33
2016,8,14,6,45,7.5,50.5,3.5,25.0,52.0,45.26,32.48
2016,8,14,7,0,15.0,74.0,3.6,25.0,77.0,65.18,49.99
2016,8,14,7,15,28.5,97.0,3.75,25.0,105.0,81.42,64.14
2016,8,14,7,30,42.0,120.0,3.9,25.0,133.0,99.2,79.29
2016,8,14,7,45,21.0,84.5,4.1,25.5,91.0,76.36,56.25
2016,8,14,8,0,0.0,49.0,4.3,26.0,49.0,45.54,31.54
2016,8,14,8,15,0.0,63.5,4.35,26.0,63.5,59.07,42.38
2016,8,14,8,30,0.0,78.0,4.4,26.0,78.0,72.63,53.11
2016,8,14,8,45,3.0,132.0,4.5,26.0,134.0,122.27,92.35
2016,8,14,9,0,6.0,186.0,4.6,26.0,190.0,171.47,130.61
2016,8,14,9,15,112.5,254.5,4.5,26.0,334.0,269.26,204.91
2016,8,14,9,30,219.0,323.0,4.4,26.0,478.0,385.87,292.76
2016,8,14,9,45,212.0,346.5,4.3,26.0,504.0,418.18,316.84
2016,8,14,10,0,205.0,370.0,4.2,26.0,530.0,449.64,340.03
2016,8,14,10,15,188.5,391.0,4.1,26.0,543.0,472.13,356.1
2016,8,14,10,30,172.0,412.0,4.0,26.0,556.0,492.84,370.53
2016,8,14,10,45,144.5,425.0,3.9,26.0,549.5,496.78,372.41
2016,8,14,11,0,117.0,438.0,3.8,26.0,543.0,498.03,372.22
2016,8,14,11,15,136.5,453.0,3.75,26.0,578.0,536.64,400.05
2016,8,14,11,30,156.0,468.0,3.7,26.0,613.0,576.59,428.42
2016,8,14,11,45,78.0,256.5,3.65,26.0,329.0,316.51,239.04
2016,8,14,12,0,0.0,45.0,3.6,26.0,45.0,42.09,27.5
2016,8,14,12,15,4.5,123.0,3.5,26.0,128.0,119.56,88.23
2016,8,14,12,30,9.0,201.0,3.4,26.0,211.0,197.85,148.27
2016,8,14,12,45,4.5,123.0,3.35,26.0,128.0,119.89,88.3
2016,8,14,13,0,0.0,45.0,3.3,26.0,45.0,42.1,27.58
2016,8,14,13,15,5.0,127.5,3.15,26.0,132.0,124.85,92.38
2016,8,14,13,30,10.0,210.0,3.0,26.0,219.0,208.79,156.7
2016,8,14,13,45,15.0,265.5,2.95,26.0,279.0,267.88,201.24
2016,8,14,14,0,20.0,321.0,2.9,26.0,339.0,327.93,245.94
2016,8,14,14,15,13.0,252.0,2.75,26.0,264.0,253.31,190.24
2016,8,14,14,30,6.0,183.0,2.6,26.0,189.0,179.18,134.25
2016,8,14,14,45,3.0,127.5,2.5,26.0,130.5,122.74,91.01
2016,8,14,15,0,0.0,72.0,2.4,26.0,72.0,67.2,47.68
2016,8,14,15,15,3.0,133.0,2.3,26.0,135.5,127.92,95.55
2016,8,14,15,30,6.0,194.0,2.2,26.0,199.0,190.43,144.07
2016,8,14,15,45,9.5,204.5,2.1,26.0,211.5,204.35,155.07
2016,8,14,16,0,13.0,215.0,2.0,26.0,224.0,218.48,166.36
2016,8,14,16,15,6.5,155.5,1.85,25.5,160.0,153.29,116.45
2016,8,14,16,30,0.0,96.0,1.7,25.0,96.0,89.67,66.67
2016,8,14,16,45,0.0,86.0,1.6,25.0,86.0,80.1,59.33
2016,8,14,17,0,0.0,76.0,1.5,25.0,76.0,70.74,52.03
2016,8,14,17,15,0.0,65.5,1.35,24.5,65.5,60.93,44.36
2016,8,14,17,30,0.0,55.0,1.2,24.0,55.0,51.12,36.57
2016,8,14,17,45,0.0,45.0,1.1,24.0,45.0,41.8,28.96
2016,8,14,18,0,0.0,35.0,1.0,24.0,35.0,32.49,21.23
2016,8,14,18,15,0.0,25.5,0.9,23.5,25.5,23.65,13.82
2016,8,14,18,30,0.0,16.0,0.8,23.0,16.0,14.82,6.34
2016,8,14,18,45,0.0,9.0,0.75,23.0,9.0,8.33,0.27
2016,8,14,19,0,0.0,2.0,0.7,23.0,2.0,1.91,0.0
2016,8,14,19,15,0.0,1.0,0.7,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,9.0,1.7,23.0,9.0,8.34,0.0
2016,8,15,6,30,0.0,18.0,1.8,23.0,18.0,16.69,7.76
2016,8,15,6,45,0.0,34.0,1.95,23.0,34.0,31.58,21.2
2016,8,15,7,0,0.0,50.0,2.1,23.0,50.0,46.14,34.12
2016,8,15,7,15,0.0,68.0,2.1,23.0,68.0,62.0,48.02
2016,8,15,7,30,0.0,86.0,2.1,23.0,86.0,77.71,61.53
2016,8,15,7,45,0.0,65.0,2.1,23.5,65.0,60.46,44.27
2016,8,15,8,0,0.0,44.0,2.1,24.0,44.0,40.88,28.03
2016,8,15,8,15,2.5,105.0,2.1,24.0,106.5,97.06,73.41
2016,8,15,8,30,5.0,166.0,2.1,24.0,169.0,150.83,115.81
2016,8,15,8,45,2.5,154.0,2.1,24.0,155.5,141.35,107.91
2016,8,15,9,0,0.0,142.0,2.1,24.0,142.0,130.75,99.27
2016,8,15,9,15,1.0,153.5,2.05,24.0,154.0,141.88,107.7
2016,8,15,9,30,2.0,165.0,2.0,24.0,166.0,153.17,116.19
2016,8,15,9,45,4.0,178.5,2.0,24.5,181.5,166.95,126.35
2016,8,15,10,0,6.0,192.0,2.0,25.0,197.0,181.01,136.64
2016,8,15,10,15,9.0,218.0,1.95,25.0,225.5,207.36,156.51
2016,8,15,10,30,12.0,244.0,1.9,25.0,254.0,234.17,176.52
2016,8,15,10,45,10.0,218.5,1.9,25.5,227.5,210.42,157.93
2016,8,15,11,0,8.0,193.0,1.9,26.0,201.0,186.1,139.08
2016,8,15,11,15,9.5,210.5,1.9,26.0,220.0,204.26,152.79
2016,8,15,11,30,11.0,228.0,1.9,26.0,239.0,222.63,166.47
2016,8,15,11,45,10.5,219.5,1.95,26.0,230.0,214.99,160.62
2016,8,15,12,0,10.0,211.0,2.0,26.0,221.0,207.21,154.74
2016,8,15,12,15,13.0,256.5,2.05,26.0,269.5,253.75,189.66
2016,8,15,12,30,16.0,302.0,2.1,26.0,318.0,300.88,224.45
2016,8,15,12,45,16.5,305.0,2.15,26.0,321.0,305.19,227.54
2016,8,15,13,0,17.0,308.0,2.2,26.0,324.0,309.45,230.78
2016,8,15,13,15,14.5,274.5,2.2,26.0,288.5,275.22,205.57
2016,8,15,13,30,12.0,241.0,2.2,26.0,253.0,240.74,180.08
2016,8,15,13,45,35.0,326.0,2.25,26.0,358.5,357.98,267.81
2016,8,15,14,0,58.0,411.0,2.3,26.0,464.0,470.65,349.31
2016,8,15,14,15,153.5,412.0,2.3,26.0,545.5,581.56,430.68
2016,8,15,14,30,249.0,413.0,2.3,26.0,627.0,690.7,508.55
2016,8,15,14,45,189.5,398.0,2.35,26.0,557.0,603.0,446.84
2016,8,15,15,0,130.0,383.0,2.4,26.0,487.0,528.82,394.36
2016,8,15,15,15,124.5,361.0,2.4,26.0,456.5,499.21,374.44
2016,8,15,15,30,119.0,339.0,2.4,26.0,426.0,469.17,353.77
2016,8,15,15,45,126.0,316.5,2.4,26.0,403.0,449.25,340.68
2016,8,15,16,0,133.0,294.0,2.4,26.0,380.0,428.27,326.66
2016,8,15,16,15,345.5,225.0,2.35,25.5,423.0,532.09,410.4
2016,8,15,16,30,558.0,156.0,2.3,25.0,466.0,618.17,478.47
2016,8,15,16,45,355.5,174.0,2.25,25.0,364.0,455.96,356.12
2016,8,15,17,0,153.0,192.0,2.2,25.0,262.0,314.04,245.8
2016,8,15,17,15,136.0,169.0,2.05,24.5,225.0,271.97,214.23
2016,8,15,17,30,119.0,146.0,1.9,24.0,188.0,231.21,182.54
2016,8,15,17,45,100.0,121.0,1.75,24.0,152.5,188.39,148.12
2016,8,15,18,0,81.0,96.0,1.6,24.0,117.0,147.23,114.34
2016,8,15,18,15,55.0,72.0,1.55,24.0,84.5,100.29,75.45
2016,8,15,18,30,29.0,48.0,1.5,24.0,52.0,62.21,43.6
2016,8,15,18,45,14.5,27.0,1.45,24.0,29.0,33.21,16.76
2016,8,15,19,0,0.0,6.0,1.4,24.0,6.0,5.72,0.0
2016,8,15,19,15,0.0,3.0,1.5,23.5,3.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,10.5,2.3,22.0,10.5,9.73,0.0
2016,8,16,6,30,0.0,21.0,2.3,22.0,21.0,19.49,9.97
2016,8,16,6,45,0.0,38.5,2.35,22.5,38.5,35.52,24.56
2016,8,16,7,0,0.0,56.0,2.4,23.0,56.0,51.02,38.29
2016,8,16,7,15,0.0,76.5,2.35,23.0,76.5,68.77,53.81
2016,8,16,7,30,0.0,97.0,2.3,23.0,97.0,86.3,68.89
2016,8,16,7,45,0.0,114.0,2.3,23.5,114.0,101.63,77.83
2016,8,16,8,0,0.0,131.0,2.3,24.0,131.0,117.3,90.03
2016,8,16,8,15,22.0,169.0,2.2,24.0,180.5,153.9,117.93
2016,8,16,8,30,44.0,207.0,2.1,24.0,230.0,188.52,143.99
2016,8,16,8,45,76.0,240.5,2.05,24.5,285.5,230.42,175.13
2016,8,16,9,0,108.0,274.0,2.0,25.0,341.0,276.7,209.51
2016,8,16,9,15,204.0,290.0,1.9,25.0,428.5,336.35,253.6
2016,8,16,9,30,300.0,306.0,1.8,25.0,516.0,407.68,306.51
2016,8,16,9,45,155.0,265.0,1.7,25.5,374.0,319.63,241.24
2016,8,16,10,0,10.0,224.0,1.6,26.0,232.0,212.3,159.28
2016,8,16,10,15,30.5,295.5,1.45,26.0,321.0,289.82,217.45
2016,8,16,10,30,51.0,367.0,1.3,26.0,410.0,371.49,276.38
2016,8,16,10,45,124.0,404.0,1.15,26.5,513.0,463.85,341.69
2016,8,16,11,0,197.0,441.0,1.0,27.0,616.0,563.01,409.04
2016,8,16,11,15,112.5,402.5,0.85,27.0,503.0,471.44,342.75
2016,8,16,11,30,28.0,364.0,0.7,27.0,390.0,367.81,267.95
2016,8,16,11,45,14.0,223.0,0.55,27.5,236.0,221.39,162.36
2016,8,16,12,0,0.0,82.0,0.4,28.0,82.0,76.77,53.84
2016,8,16,12,15,5.5,156.5,0.4,28.0,162.5,152.08,111.53
2016,8,16,12,30,11.0,231.0,0.4,28.0,243.0,228.34,167.7
2016,8,16,12,45,12.0,241.5,0.45,28.0,254.0,239.9,175.84
2016,8,16,13,0,13.0,252.0,0.5,28.0,265.0,251.51,184.39
2016,8,16,13,15,11.5,236.0,0.5,28.0,247.5,235.08,172.42
2016,8,16,13,30,10.0,220.0,0.5,28.0,230.0,218.48,160.44
2016,8,16,13,45,5.0,127.0,0.5,28.0,132.0,124.44,90.5
2016,8,16,14,0,0.0,34.0,0.5,28.0,34.0,31.75,19.3
2016,8,16,14,15,0.0,63.0,0.45,27.5,63.0,58.86,40.7
2016,8,16,14,30,0.0,92.0,0.4,27.0,92.0,86.05,61.94
2016,8,16,14,45,0.0,65.0,0.35,27.0,65.0,60.68,42.24
2016,8,16,15,0,0.0,38.0,0.3,27.0,38.0,35.43,22.52
2016,8,16,15,15,0.0,95.0,0.55,27.0,95.5,88.72,64.47
2016,8,16,15,30,0.0,152.0,0.8,27.0,153.0,143.67,107.06
2016,8,16,15,45,5.5,181.0,1.05,27.0,185.5,177.42,133.38
2016,8,16,16,0,11.0,210.0,1.3,27.0,218.0,211.87,160.27
2016,8,16,16,15,5.5,143.5,1.4,26.5,147.5,140.59,105.99
2016,8,16,16,30,0.0,77.0,1.5,26.0,77.0,71.71,52.12
2016,8,16,16,45,0.0,43.5,1.65,26.0,43.5,40.43,27.22
2016,8,16,17,0,0.0,10.0,1.8,26.0,10.0,9.28,1.94
2016,8,16,17,15,0.0,8.5,1.75,25.5,8.5,7.88,0.83
2016,8,16,17,30,0.0,7.0,1.7,25.0,7.0,6.49,0.0
2016,8,16,17,45,0.0,5.5,1.7,25.0,5.5,5.09,0.0
2016,8,16,18,0,0.0,4.0,1.7,25.0,4.0,3.7,0.0
2016,8,16,18,15,0.0,3.0,1.65,24.5,3.0,2.77,0.0
2016,8,16,18,30,0.0,2.0,1.6,24.0,2.0,1.85,0.0
2016,8,16,18,45,0.0,1.0,1.6,24.0,1.0,0.92,0.0
2016,8,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,8.0,2.05,23.0,8.0,7.41,0.0
2016,8,17,6,30,0.0,16.0,2.1,23.0,16.0,14.83,6.12
2016,8,17,6,45,0.0,30.5,2.2,23.5,30.5,28.32,18.34
2016,8,17,7,0,0.0,45.0,2.3,24.0,45.0,41.82,30.26
2016,8,17,7,15,0.0,61.5,2.35,24.5,61.5,56.6,43.08
2016,8,17,7,30,0.0,78.0,2.4,25.0,78.0,71.17,55.47
2016,8,17,7,45,0.0,105.0,2.45,25.5,105.0,94.43,71.43
2016,8,17,8,0,0.0,132.0,2.5,26.0,132.0,118.08,89.96
2016,8,17,8,15,21.5,168.5,2.55,26.0,180.0,153.39,116.68
2016,8,17,8,30,43.0,205.0,2.6,26.0,228.0,186.77,141.7
2016,8,17,8,45,85.5,240.0,2.65,26.5,291.0,232.88,175.74
2016,8,17,9,0,128.0,275.0,2.7,27.0,354.0,281.12,211.45
2016,8,17,9,15,184.5,296.0,2.7,27.0,420.0,333.32,250.45
2016,8,17,9,30,241.0,317.0,2.7,27.0,486.0,392.02,294.29
2016,8,17,9,45,155.0,332.5,2.75,27.5,444.0,377.23,282.93
2016,8,17,10,0,69.0,348.0,2.8,28.0,402.0,354.26,264.74
2016,8,17,10,15,90.5,375.5,2.8,28.0,449.5,398.6,297.21
2016,8,17,10,30,112.0,403.0,2.8,28.0,497.0,445.33,330.84
2016,8,17,10,45,123.5,421.0,2.8,28.0,528.0,479.06,354.71
2016,8,17,11,0,135.0,439.0,2.8,28.0,559.0,513.92,379.23
2016,8,17,11,15,92.0,425.0,2.8,28.0,508.0,473.38,349.21
2016,8,17,11,30,49.0,411.0,2.8,28.0,457.0,430.19,317.25
2016,8,17,11,45,49.5,418.0,2.8,28.5,465.0,441.74,324.87
2016,8,17,12,0,50.0,425.0,2.8,29.0,473.0,453.23,332.19
2016,8,17,12,15,92.5,454.5,2.8,29.0,543.5,525.97,384.49
2016,8,17,12,30,135.0,484.0,2.8,29.0,614.0,608.66,442.37
2016,8,17,12,45,231.5,469.0,2.8,29.0,690.0,694.51,503.52
2016,8,17,13,0,328.0,454.0,2.8,29.0,766.0,791.14,570.42
2016,8,17,13,15,173.0,385.0,2.8,29.0,550.0,563.39,412.59
2016,8,17,13,30,18.0,316.0,2.8,29.0,334.0,319.92,235.72
2016,8,17,13,45,52.5,374.0,2.85,29.0,422.0,425.3,314.04
2016,8,17,14,0,87.0,432.0,2.9,29.0,510.0,522.52,383.7
2016,8,17,14,15,136.0,425.5,2.85,29.0,543.5,579.15,424.72
2016,8,17,14,30,185.0,419.0,2.8,29.0,577.0,622.01,456.1
2016,8,17,14,45,188.0,400.5,2.8,29.0,555.0,604.98,445.05
2016,8,17,15,0,191.0,382.0,2.8,29.0,533.0,586.84,433.58
2016,8,17,15,15,119.5,343.0,2.75,28.5,436.0,475.48,354.59
2016,8,17,15,30,48.0,304.0,2.7,28.0,339.0,354.15,266.09
2016,8,17,15,45,136.5,295.0,2.7,28.0,384.5,435.16,329.64
2016,8,17,16,0,225.0,286.0,2.7,28.0,430.0,497.68,378.04
2016,8,17,16,15,220.5,261.0,2.6,27.5,392.5,460.0,351.83
2016,8,17,16,30,216.0,236.0,2.5,27.0,355.0,421.8,325.27
2016,8,17,16,45,151.5,211.0,2.45,27.0,290.5,339.61,263.18
2016,8,17,17,0,87.0,186.0,2.4,27.0,226.0,253.05,196.51
2016,8,17,17,15,82.5,160.5,2.25,26.5,194.5,219.79,171.52
2016,8,17,17,30,78.0,135.0,2.1,26.0,163.0,186.64,145.86
2016,8,17,17,45,65.5,111.5,2.0,26.0,132.0,151.82,117.86
2016,8,17,18,0,53.0,88.0,1.9,26.0,101.0,118.06,90.17
2016,8,17,18,15,34.5,65.5,1.85,25.5,73.0,84.09,62.07
2016,8,17,18,30,16.0,43.0,1.8,25.0,45.0,51.64,35.03
2016,8,17,18,45,8.0,24.0,1.75,25.0,25.0,27.54,11.13
2016,8,17,19,0,0.0,5.0,1.7,25.0,5.0,4.77,0.0
2016,8,17,19,15,0.0,2.5,1.7,24.5,2.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,10.5,1.2,23.0,10.5,10.01,0.0
2016,8,18,6,30,0.0,21.0,1.3,23.0,21.0,19.49,9.71
2016,8,18,6,45,0.0,40.5,1.45,23.5,40.5,37.08,25.72
2016,8,18,7,0,0.0,60.0,1.6,24.0,60.0,54.13,40.74
2016,8,18,7,15,0.5,82.0,1.55,24.0,82.5,72.94,57.12
2016,8,18,7,30,1.0,104.0,1.5,24.0,105.0,91.53,73.0
2016,8,18,7,45,0.5,105.5,1.5,24.5,106.0,94.82,71.94
2016,8,18,8,0,0.0,107.0,1.5,25.0,107.0,97.47,73.72
2016,8,18,8,15,2.5,136.0,1.55,25.0,137.5,123.45,94.07
2016,8,18,8,30,5.0,165.0,1.6,25.0,168.0,149.97,114.53
2016,8,18,8,45,11.0,190.0,1.7,25.5,196.5,174.7,133.03
2016,8,18,9,0,17.0,215.0,1.8,26.0,225.0,200.38,152.08
2016,8,18,9,15,21.0,238.0,1.8,26.0,251.5,224.4,169.99
2016,8,18,9,30,25.0,261.0,1.8,26.0,278.0,249.03,188.22
2016,8,18,9,45,56.0,308.5,1.8,26.5,351.0,306.82,230.74
2016,8,18,10,0,87.0,356.0,1.8,27.0,424.0,371.82,277.68
2016,8,18,10,15,60.0,345.5,1.75,27.0,393.5,353.12,263.12
2016,8,18,10,30,33.0,335.0,1.7,27.0,363.0,330.9,246.16
2016,8,18,10,45,41.0,362.5,1.65,27.0,398.5,365.64,271.21
2016,8,18,11,0,49.0,390.0,1.6,27.0,434.0,401.46,296.49
2016,8,18,11,15,161.0,419.5,1.5,27.0,567.5,527.17,387.1
2016,8,18,11,30,273.0,449.0,1.4,27.0,701.0,662.8,480.19
2016,8,18,11,45,215.5,464.5,1.35,27.5,665.5,637.18,458.96
2016,8,18,12,0,158.0,480.0,1.3,28.0,630.0,610.67,438.39
2016,8,18,12,15,187.5,481.0,1.25,28.0,660.0,647.88,463.87
2016,8,18,12,30,217.0,482.0,1.2,28.0,690.0,685.66,488.89
2016,8,18,12,45,230.5,478.0,1.2,28.0,698.0,703.02,500.43
2016,8,18,13,0,244.0,474.0,1.2,28.0,706.0,719.59,511.66
2016,8,18,13,15,310.5,443.5,1.2,28.0,735.0,771.17,547.24
2016,8,18,13,30,377.0,413.0,1.2,28.0,764.0,812.44,575.66
2016,8,18,13,45,199.5,371.0,1.2,28.0,556.5,582.39,421.06
2016,8,18,14,0,22.0,329.0,1.2,28.0,349.0,338.27,247.6
2016,8,18,14,15,19.0,304.0,1.2,28.0,320.5,310.99,229.49
2016,8,18,14,30,16.0,279.0,1.2,28.0,292.0,283.59,209.95
2016,8,18,14,45,39.0,316.0,1.3,28.0,347.0,356.38,264.25
2016,8,18,15,0,62.0,353.0,1.4,28.0,402.0,419.17,310.19
2016,8,18,15,15,145.5,342.5,1.45,27.5,449.5,499.55,371.01
2016,8,18,15,30,229.0,332.0,1.5,27.0,497.0,562.33,418.75
2016,8,18,15,45,119.5,267.5,1.55,27.0,353.5,390.0,294.21
2016,8,18,16,0,10.0,203.0,1.6,27.0,210.0,204.06,153.92
2016,8,18,16,15,212.0,200.0,1.55,27.0,316.5,396.21,305.5
2016,8,18,16,30,414.0,197.0,1.5,27.0,423.0,552.62,422.19
2016,8,18,16,45,299.0,191.0,1.5,27.0,345.5,434.39,334.32
2016,8,18,17,0,184.0,185.0,1.5,27.0,268.0,327.55,253.86
2016,8,18,17,15,175.5,159.5,1.4,26.5,230.0,286.29,223.53
2016,8,18,17,30,167.0,134.0,1.3,26.0,192.0,245.29,192.18
2016,8,18,17,45,147.5,111.0,1.25,26.0,155.0,201.89,157.56
2016,8,18,18,0,128.0,88.0,1.2,26.0,118.0,160.16,123.41
2016,8,18,18,15,96.5,65.5,1.2,25.5,85.0,115.85,86.76
2016,8,18,18,30,65.0,43.0,1.2,25.0,52.0,74.51,52.06
2016,8,18,18,45,32.5,21.5,1.25,24.5,26.0,35.04,13.64
2016,8,18,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,19,6,15,60.5,17.5,1.4,24.0,23.0,16.68,0.0
2016,8,19,6,30,121.0,35.0,1.6,24.0,46.0,28.57,16.57
2016,8,19,6,45,221.0,51.5,1.8,24.5,89.5,39.46,27.55
2016,8,19,7,0,321.0,68.0,2.0,25.0,133.0,50.95,37.85
2016,8,19,7,15,308.5,88.0,2.1,25.0,167.0,64.3,49.54
2016,8,19,7,30,296.0,108.0,2.2,25.0,201.0,82.01,64.68
2016,8,19,7,45,429.0,107.5,2.35,25.5,271.5,96.68,61.97
2016,8,19,8,0,562.0,107.0,2.5,26.0,342.0,140.46,84.68
2016,8,19,8,15,418.0,159.0,2.65,26.5,347.5,195.84,133.49
2016,8,19,8,30,274.0,211.0,2.8,27.0,353.0,236.96,172.07
2016,8,19,8,45,273.5,236.5,3.0,27.5,391.0,278.03,204.87
2016,8,19,9,0,273.0,262.0,3.2,28.0,429.0,319.15,237.25
2016,8,19,9,15,502.5,198.5,3.25,28.0,536.5,378.89,281.86
2016,8,19,9,30,732.0,135.0,3.3,28.0,644.0,466.64,349.19
2016,8,19,9,45,474.5,250.0,3.35,28.5,588.0,472.29,353.93
2016,8,19,10,0,217.0,365.0,3.4,29.0,532.0,453.91,338.19
2016,8,19,10,15,505.0,253.0,3.35,29.0,666.5,551.7,413.42
2016,8,19,10,30,793.0,141.0,3.3,29.0,801.0,674.88,505.51
2016,8,19,10,45,803.5,141.5,3.3,29.5,830.5,721.52,537.23
2016,8,19,11,0,814.0,142.0,3.3,30.0,860.0,766.75,566.38
2016,8,19,11,15,819.5,143.0,3.25,30.0,881.5,803.43,590.07
2016,8,19,11,30,825.0,144.0,3.2,30.0,903.0,840.33,613.77
2016,8,19,11,45,811.0,156.5,3.2,30.0,912.5,873.98,635.41
2016,8,19,12,0,797.0,169.0,3.2,30.0,922.0,899.8,651.83
2016,8,19,12,15,798.5,169.5,3.15,30.0,927.0,924.86,667.49
2016,8,19,12,30,800.0,170.0,3.1,30.0,932.0,946.98,681.21
2016,8,19,12,45,796.5,171.5,3.05,30.0,928.5,962.15,690.48
2016,8,19,13,0,793.0,173.0,3.0,30.0,925.0,974.01,697.74
2016,8,19,13,15,790.0,172.5,2.95,30.0,913.5,980.99,701.99
2016,8,19,13,30,787.0,172.0,2.9,30.0,902.0,984.56,704.22
2016,8,19,13,45,779.0,172.0,2.9,30.0,882.0,980.2,701.93
2016,8,19,14,0,771.0,172.0,2.9,30.0,862.0,972.45,697.68
2016,8,19,14,15,498.5,292.5,2.9,30.0,733.5,826.14,599.24
2016,8,19,14,30,226.0,413.0,2.9,30.0,605.0,656.9,478.47
2016,8,19,14,45,494.5,279.0,2.9,30.0,675.5,799.44,585.56
2016,8,19,15,0,763.0,145.0,2.9,30.0,746.0,903.99,658.77
2016,8,19,15,15,749.0,142.0,2.85,30.0,706.0,871.66,637.57
2016,8,19,15,30,735.0,139.0,2.8,30.0,666.0,836.95,615.85
2016,8,19,15,45,438.5,214.0,2.8,30.0,522.5,636.79,476.77
2016,8,19,16,0,142.0,289.0,2.8,30.0,379.0,431.44,324.3
2016,8,19,16,15,74.5,232.0,2.65,29.5,279.5,298.4,226.68
2016,8,19,16,30,7.0,175.0,2.5,29.0,180.0,174.49,131.73
2016,8,19,16,45,33.5,176.5,2.45,29.0,193.0,205.03,156.83
2016,8,19,17,0,60.0,178.0,2.4,29.0,206.0,225.96,173.99
2016,8,19,17,15,53.5,154.0,2.25,28.5,176.0,194.41,150.0
2016,8,19,17,30,47.0,130.0,2.1,28.0,146.0,163.29,125.95
2016,8,19,17,45,35.5,106.5,2.0,28.0,117.5,130.6,99.83
2016,8,19,18,0,24.0,83.0,1.9,28.0,89.0,98.89,74.05
2016,8,19,18,15,12.0,60.0,2.0,27.5,63.0,64.72,46.15
2016,8,19,18,30,0.0,37.0,2.1,27.0,37.0,36.22,22.67
2016,8,19,18,45,0.0,18.5,2.25,26.5,18.5,17.18,2.88
2016,8,19,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
