Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,10.0,1.9,24.0,10.0,9.53,0.0
2016,8,20,6,30,0.0,20.0,2.0,24.0,20.0,18.56,8.66
2016,8,20,6,45,0.0,39.5,2.1,24.5,39.5,36.18,24.78
2016,8,20,7,0,0.0,59.0,2.2,25.0,59.0,53.24,39.77
2016,8,20,7,15,2.0,82.0,2.25,25.0,82.5,72.83,56.78
2016,8,20,7,30,4.0,105.0,2.3,25.0,106.0,92.16,73.28
2016,8,20,7,45,2.0,108.5,2.4,25.5,109.0,97.21,73.6
2016,8,20,8,0,0.0,112.0,2.5,26.0,112.0,101.61,76.82
2016,8,20,8,15,7.0,146.0,2.65,26.0,149.5,132.5,100.85
2016,8,20,8,30,14.0,180.0,2.8,26.0,187.0,164.55,125.48
2016,8,20,8,45,12.0,188.5,3.0,26.5,195.0,173.74,132.09
2016,8,20,9,0,10.0,197.0,3.2,27.0,203.0,182.46,138.31
2016,8,20,9,15,7.5,192.5,3.3,27.0,197.0,179.19,135.46
2016,8,20,9,30,5.0,188.0,3.4,27.0,191.0,175.24,132.11
2016,8,20,9,45,5.5,191.0,3.55,27.0,195.5,179.09,134.8
2016,8,20,10,0,6.0,194.0,3.7,27.0,200.0,182.91,137.49
2016,8,20,10,15,9.0,219.0,3.7,27.0,227.0,208.41,156.75
2016,8,20,10,30,12.0,244.0,3.7,27.0,254.0,234.36,176.19
2016,8,20,10,45,19.5,293.0,3.7,27.5,310.0,286.13,214.49
2016,8,20,11,0,27.0,342.0,3.7,28.0,366.0,340.57,254.05
2016,8,20,11,15,28.5,355.5,3.7,28.0,381.5,357.69,266.23
2016,8,20,11,30,30.0,369.0,3.7,28.0,397.0,375.05,278.66
2016,8,20,11,45,25.0,351.0,3.7,28.5,374.5,356.7,264.46
2016,8,20,12,0,20.0,333.0,3.7,29.0,352.0,332.13,245.86
2016,8,20,12,15,19.5,331.0,3.65,29.0,350.0,331.16,245.12
2016,8,20,12,30,19.0,329.0,3.6,29.0,348.0,330.03,244.23
2016,8,20,12,45,20.5,337.0,3.55,29.0,357.0,340.38,251.81
2016,8,20,13,0,22.0,345.0,3.5,29.0,366.0,350.75,259.4
2016,8,20,13,15,24.0,352.0,3.4,29.0,375.0,360.67,266.66
2016,8,20,13,30,26.0,359.0,3.3,29.0,384.0,382.05,282.2
2016,8,20,13,45,35.0,373.0,3.2,29.0,405.5,407.33,312.78
2016,8,20,14,0,44.0,387.0,3.1,29.0,427.0,432.79,319.37
2016,8,20,14,15,27.5,313.0,2.95,28.5,338.0,340.29,252.84
2016,8,20,14,30,11.0,239.0,2.8,28.0,249.0,239.11,178.45
2016,8,20,14,45,7.0,200.5,2.65,28.0,207.0,197.48,147.44
2016,8,20,15,0,3.0,162.0,2.5,28.0,165.0,156.08,116.08
2016,8,20,15,15,1.5,92.0,2.35,27.5,93.5,87.27,63.27
2016,8,20,15,30,0.0,22.0,2.2,27.0,22.0,20.48,10.71
2016,8,20,15,45,0.0,32.5,2.05,27.0,32.5,30.25,18.59
2016,8,20,16,0,0.0,43.0,1.9,27.0,43.0,40.01,26.48
2016,8,20,16,15,0.0,39.5,1.75,27.0,39.5,36.74,23.95
2016,8,20,16,30,0.0,36.0,1.6,27.0,36.0,33.46,21.42
2016,8,20,16,45,0.0,21.5,1.5,27.0,21.5,19.96,10.58
2016,8,20,17,0,0.0,7.0,1.4,27.0,7.0,6.49,0.0
2016,8,20,17,15,0.0,6.0,1.3,26.5,6.0,5.56,0.0
2016,8,20,17,30,0.0,5.0,1.2,26.0,5.0,4.63,0.0
2016,8,20,17,45,0.0,4.0,1.15,26.0,4.0,3.7,0.0
2016,8,20,18,0,0.0,3.0,1.1,26.0,3.0,2.78,0.0
2016,8,20,18,15,0.0,2.0,1.0,25.5,2.0,1.85,0.0
2016,8,20,18,30,0.0,1.0,0.9,25.0,1.0,0.92,0.0
2016,8,20,18,45,0.0,0.5,0.85,25.0,0.5,0.46,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,21,6,15,11.5,15.0,1.1,23.0,16.0,14.3,0.0
2016,8,21,6,30,23.0,30.0,1.2,23.0,32.0,26.68,14.79
2016,8,21,6,45,62.5,52.0,1.3,23.0,63.0,43.38,30.99
2016,8,21,7,0,102.0,74.0,1.4,23.0,94.0,60.5,46.29
2016,8,21,7,15,130.0,96.0,1.45,23.0,130.5,77.13,60.91
2016,8,21,7,30,158.0,118.0,1.5,23.0,167.0,93.27,74.78
2016,8,21,7,45,238.0,135.0,1.55,23.0,225.5,113.69,81.43
2016,8,21,8,0,318.0,152.0,1.6,23.0,284.0,154.28,106.78
2016,8,21,8,15,159.0,144.0,1.6,23.0,210.0,149.61,109.12
2016,8,21,8,30,0.0,136.0,1.6,23.0,136.0,124.13,95.06
2016,8,21,8,45,6.5,170.0,1.6,23.5,174.0,156.34,119.87
2016,8,21,9,0,13.0,204.0,1.6,24.0,212.0,189.58,144.99
2016,8,21,9,15,7.0,181.0,1.45,24.0,185.5,168.86,128.47
2016,8,21,9,30,1.0,158.0,1.3,24.0,159.0,146.44,110.74
2016,8,21,9,45,64.0,261.5,1.2,24.5,310.5,270.84,205.58
2016,8,21,10,0,127.0,365.0,1.1,25.0,462.0,402.21,300.96
2016,8,21,10,15,84.0,357.5,0.95,25.0,423.0,379.5,282.51
2016,8,21,10,30,41.0,350.0,0.8,25.0,384.0,350.4,260.1
2016,8,21,10,45,66.0,386.5,0.7,25.5,444.0,406.35,299.44
2016,8,21,11,0,91.0,423.0,0.6,26.0,504.0,465.04,338.98
2016,8,21,11,15,100.5,438.5,0.65,26.0,530.0,494.08,358.73
2016,8,21,11,30,110.0,454.0,0.7,26.0,556.0,523.77,379.09
2016,8,21,11,45,63.0,374.5,0.75,26.5,433.0,412.92,301.17
2016,8,21,12,0,16.0,295.0,0.8,27.0,310.0,292.43,214.66
2016,8,21,12,15,14.5,273.0,0.85,27.0,287.0,271.13,199.96
2016,8,21,12,30,13.0,251.0,0.9,27.0,264.0,249.51,184.34
2016,8,21,12,45,12.0,236.0,1.0,27.0,248.0,234.81,173.79
2016,8,21,13,0,11.0,221.0,1.1,27.0,232.0,219.91,162.99
2016,8,21,13,15,17.0,282.5,1.15,27.0,299.0,285.82,211.84
2016,8,21,13,30,23.0,344.0,1.2,27.0,366.0,352.87,260.32
2016,8,21,13,45,29.0,355.5,1.25,27.0,382.5,383.4,293.77
2016,8,21,14,0,35.0,367.0,1.3,27.0,399.0,403.04,296.68
2016,8,21,14,15,34.5,355.5,1.3,27.0,386.5,392.01,289.1
2016,8,21,14,30,34.0,344.0,1.3,27.0,374.0,380.74,281.54
2016,8,21,14,45,24.0,299.0,1.35,27.0,320.0,312.29,232.46
2016,8,21,15,0,14.0,254.0,1.4,27.0,266.0,257.69,192.74
2016,8,21,15,15,13.5,243.5,1.45,26.5,254.5,247.07,185.86
2016,8,21,15,30,13.0,233.0,1.5,26.0,243.0,236.44,178.76
2016,8,21,15,45,10.0,212.0,1.55,26.0,219.5,212.94,161.38
2016,8,21,16,0,7.0,191.0,1.6,26.0,196.0,189.57,143.96
2016,8,21,16,15,15.5,194.5,1.6,26.0,203.5,200.81,153.47
2016,8,21,16,30,24.0,198.0,1.6,26.0,211.0,211.91,162.77
2016,8,21,16,45,78.0,190.5,1.65,26.0,226.0,253.5,196.93
2016,8,21,17,0,132.0,183.0,1.7,26.0,241.0,290.61,226.97
2016,8,21,17,15,124.5,157.5,1.65,25.5,206.0,252.49,198.0
2016,8,21,17,30,117.0,132.0,1.6,25.0,171.0,214.66,168.74
2016,8,21,17,45,99.5,108.0,1.6,25.0,137.0,173.8,135.83
2016,8,21,18,0,82.0,84.0,1.6,25.0,103.0,134.44,103.38
2016,8,21,18,15,56.5,61.0,1.65,24.5,72.5,94.6,70.21
2016,8,21,18,30,31.0,38.0,1.7,24.0,42.0,51.84,34.44
2016,8,21,18,45,15.5,19.0,1.75,24.0,21.0,23.83,1.24
2016,8,21,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,22,6,15,53.0,16.5,1.55,23.0,21.0,15.73,0.0
2016,8,22,6,30,106.0,33.0,1.8,23.0,42.0,26.99,14.77
2016,8,22,6,45,203.5,50.5,2.05,23.5,85.0,38.8,27.02
2016,8,22,7,0,301.0,68.0,2.3,24.0,128.0,51.1,38.09
2016,8,22,7,15,150.5,62.0,2.35,24.5,92.0,49.11,36.64
2016,8,22,7,30,0.0,56.0,2.4,25.0,56.0,52.06,39.17
2016,8,22,7,45,0.0,49.5,2.45,25.5,49.5,45.99,32.14
2016,8,22,8,0,0.0,43.0,2.5,26.0,43.0,39.95,27.04
2016,8,22,8,15,0.0,72.5,2.55,26.0,72.5,67.47,49.21
2016,8,22,8,30,0.0,102.0,2.6,26.0,102.0,94.41,70.56
2016,8,22,8,45,28.0,178.0,2.7,26.5,195.0,166.36,126.05
2016,8,22,9,0,56.0,254.0,2.8,27.0,288.0,242.77,183.83
2016,8,22,9,15,102.5,287.5,2.8,27.0,356.5,296.23,223.63
2016,8,22,9,30,149.0,321.0,2.8,27.0,425.0,353.16,266.02
2016,8,22,9,45,169.5,343.0,2.85,27.5,467.5,395.08,296.51
2016,8,22,10,0,190.0,365.0,2.9,28.0,510.0,439.2,328.23
2016,8,22,10,15,323.0,343.5,2.95,28.0,604.5,517.97,386.96
2016,8,22,10,30,456.0,322.0,3.0,28.0,699.0,610.16,454.49
2016,8,22,10,45,633.5,233.0,3.05,28.5,778.0,684.35,509.4
2016,8,22,11,0,811.0,144.0,3.1,29.0,857.0,768.1,569.04
2016,8,22,11,15,426.5,269.5,3.15,29.0,645.0,610.14,453.49
2016,8,22,11,30,42.0,395.0,3.2,29.0,433.0,410.36,301.89
2016,8,22,11,45,170.5,424.5,3.3,29.0,584.0,561.2,413.45
2016,8,22,12,0,299.0,454.0,3.4,29.0,735.0,721.43,526.32
2016,8,22,12,15,200.0,462.0,3.4,29.0,650.0,642.87,469.08
2016,8,22,12,30,101.0,470.0,3.4,29.0,565.0,556.31,406.47
2016,8,22,12,45,475.5,302.5,3.45,29.5,750.5,785.12,575.91
2016,8,22,13,0,850.0,135.0,3.5,30.0,936.0,984.8,709.92
2016,8,22,13,15,540.0,297.5,3.45,30.0,804.0,863.29,625.77
2016,8,22,13,30,230.0,460.0,3.4,30.0,672.0,704.0,509.76
2016,8,22,13,45,349.5,407.5,3.4,30.0,722.0,784.91,578.61
2016,8,22,14,0,469.0,355.0,3.4,30.0,772.0,863.16,625.32
2016,8,22,14,15,307.0,384.0,3.4,30.0,653.0,720.41,525.61
2016,8,22,14,30,145.0,413.0,3.4,30.0,534.0,577.91,423.87
2016,8,22,14,45,471.5,270.0,3.4,30.0,642.0,767.98,567.29
2016,8,22,15,0,798.0,127.0,3.4,30.0,750.0,917.4,671.41
2016,8,22,15,15,785.0,124.5,3.35,30.0,709.0,885.5,650.17
2016,8,22,15,30,772.0,122.0,3.3,30.0,668.0,851.08,628.57
2016,8,22,15,45,751.0,120.0,3.25,30.0,621.5,807.91,600.93
2016,8,22,16,0,730.0,118.0,3.2,30.0,575.0,763.21,572.02
2016,8,22,16,15,706.5,113.5,3.1,29.5,524.5,715.9,541.82
2016,8,22,16,30,683.0,109.0,3.0,29.0,474.0,664.6,508.25
2016,8,22,16,45,651.0,103.5,2.9,29.0,421.0,605.72,466.98
2016,8,22,17,0,619.0,98.0,2.8,29.0,368.0,547.67,424.61
2016,8,22,17,15,574.5,91.0,2.6,28.5,314.0,481.3,375.31
2016,8,22,17,30,530.0,84.0,2.4,28.0,260.0,417.79,326.58
2016,8,22,17,45,463.0,75.0,2.25,27.5,207.5,343.65,268.06
2016,8,22,18,0,396.0,66.0,2.1,27.0,155.0,273.25,210.66
2016,8,22,18,15,299.0,52.5,2.15,26.5,108.5,196.29,147.14
2016,8,22,18,30,202.0,39.0,2.2,26.0,62.0,130.82,91.28
2016,8,22,18,45,101.0,19.5,2.3,26.0,31.0,59.97,1.75
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,16.5,2.5,24.0,21.5,15.73,0.0
2016,8,23,6,30,117.0,33.0,2.6,24.0,43.0,26.98,14.39
2016,8,23,6,45,221.5,49.5,2.75,24.5,87.0,38.07,26.25
2016,8,23,7,0,326.0,66.0,2.9,25.0,131.0,49.64,36.66
2016,8,23,7,15,400.0,77.5,3.1,25.5,182.5,56.78,43.01
2016,8,23,7,30,474.0,89.0,3.3,26.0,234.0,63.57,48.8
2016,8,23,7,45,535.5,94.5,3.5,26.5,289.5,91.46,54.84
2016,8,23,8,0,597.0,100.0,3.7,27.0,345.0,139.0,81.89
2016,8,23,8,15,632.0,106.0,3.8,27.0,399.5,190.15,120.38
2016,8,23,8,30,667.0,112.0,3.9,27.0,454.0,245.41,165.87
2016,8,23,8,45,703.0,112.5,4.05,27.5,507.0,300.16,211.98
2016,8,23,9,0,739.0,113.0,4.2,28.0,560.0,361.77,263.25
2016,8,23,9,15,460.0,216.5,4.2,28.0,502.5,377.96,282.35
2016,8,23,9,30,181.0,320.0,4.2,28.0,445.0,367.73,276.84
2016,8,23,9,45,501.0,219.0,4.25,28.5,595.0,461.2,348.18
2016,8,23,10,0,821.0,118.0,4.3,29.0,745.0,588.85,444.72
2016,8,23,10,15,831.5,120.0,4.3,29.0,781.5,641.82,484.22
2016,8,23,10,30,842.0,122.0,4.3,29.0,818.0,692.52,521.49
2016,8,23,10,45,852.5,122.0,4.3,29.5,848.0,740.06,553.94
2016,8,23,11,0,863.0,122.0,4.3,30.0,878.0,785.99,583.59
2016,8,23,11,15,868.0,123.0,4.3,30.0,900.0,826.54,610.41
2016,8,23,11,30,873.0,124.0,4.3,30.0,922.0,864.63,635.41
2016,8,23,11,45,874.0,126.0,4.3,30.5,935.0,897.51,655.48
2016,8,23,12,0,875.0,128.0,4.3,31.0,948.0,927.39,673.43
2016,8,23,12,15,876.0,128.5,4.25,31.0,953.0,952.72,689.44
2016,8,23,12,30,877.0,129.0,4.2,31.0,958.0,974.81,703.36
2016,8,23,12,45,876.0,129.0,4.2,31.0,954.5,991.13,713.86
2016,8,23,13,0,875.0,129.0,4.2,31.0,951.0,1003.96,722.23
2016,8,23,13,15,872.0,128.5,4.2,31.0,939.5,1010.72,726.82
2016,8,23,13,30,869.0,128.0,4.2,31.0,928.0,1013.85,729.23
2016,8,23,13,45,863.5,127.5,4.2,31.5,907.5,1010.82,726.35
2016,8,23,14,0,858.0,127.0,4.2,32.0,887.0,1004.17,721.31
2016,8,23,14,15,851.0,125.5,4.15,31.5,859.0,991.41,715.12
2016,8,23,14,30,844.0,124.0,4.1,31.0,831.0,975.2,706.79
2016,8,23,14,45,821.5,129.0,4.05,31.0,793.5,956.11,695.25
2016,8,23,15,0,799.0,134.0,4.0,31.0,756.0,925.93,676.46
2016,8,23,15,15,785.5,131.5,3.9,31.0,714.5,893.49,655.96
2016,8,23,15,30,772.0,129.0,3.8,31.0,673.0,858.52,633.74
2016,8,23,15,45,749.0,127.5,3.75,31.0,625.5,814.06,605.2
2016,8,23,16,0,726.0,126.0,3.7,31.0,578.0,772.11,578.18
2016,8,23,16,15,701.5,121.0,3.45,30.5,527.0,720.14,544.15
2016,8,23,16,30,677.0,116.0,3.2,30.0,476.0,667.61,509.23
2016,8,23,16,45,640.5,111.5,3.0,30.0,422.0,606.8,465.93
2016,8,23,17,0,604.0,107.0,2.8,30.0,368.0,547.18,422.2
2016,8,23,17,15,557.5,99.0,2.65,29.5,313.5,479.02,371.92
2016,8,23,17,30,511.0,91.0,2.5,29.0,259.0,413.9,322.26
2016,8,23,17,45,444.0,80.5,2.35,28.5,206.0,336.09,261.17
2016,8,23,18,0,377.0,70.0,2.2,28.0,153.0,268.96,206.42
2016,8,23,18,15,277.0,55.5,2.25,27.5,106.5,190.95,142.35
2016,8,23,18,30,177.0,41.0,2.3,27.0,60.0,124.9,86.1
2016,8,23,18,45,88.5,20.5,2.4,26.5,30.0,53.17,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,24,6,15,103.0,14.5,2.25,23.5,23.0,13.82,0.0
2016,8,24,6,30,206.0,29.0,2.5,24.0,46.0,22.76,11.0
2016,8,24,6,45,322.5,41.0,2.75,24.5,92.5,32.06,21.2
2016,8,24,7,0,439.0,53.0,3.0,25.0,139.0,39.99,28.46
2016,8,24,7,15,509.0,61.5,3.1,25.0,192.5,44.37,32.5
2016,8,24,7,30,579.0,70.0,3.2,25.0,246.0,48.52,36.14
2016,8,24,7,45,634.0,73.5,3.35,25.5,302.5,78.88,42.29
2016,8,24,8,0,689.0,77.0,3.5,26.0,359.0,130.43,71.58
2016,8,24,8,15,720.0,81.5,3.5,26.5,414.0,188.97,116.09
2016,8,24,8,30,751.0,86.0,3.5,27.0,469.0,247.03,164.22
2016,8,24,8,45,779.5,87.5,3.5,27.5,522.0,304.97,213.57
2016,8,24,9,0,808.0,89.0,3.5,28.0,575.0,365.51,264.56
2016,8,24,9,15,824.0,91.5,3.45,28.0,623.0,427.39,316.06
2016,8,24,9,30,840.0,94.0,3.4,28.0,671.0,485.89,363.63
2016,8,24,9,45,853.5,95.5,3.4,28.5,714.0,542.35,407.58
2016,8,24,10,0,867.0,97.0,3.4,29.0,757.0,598.44,449.74
2016,8,24,10,15,607.0,233.0,3.35,29.0,706.0,601.4,449.38
2016,8,24,10,30,347.0,369.0,3.3,29.0,655.0,578.23,428.59
2016,8,24,10,45,622.0,235.5,3.3,29.5,771.0,679.5,505.06
2016,8,24,11,0,897.0,102.0,3.3,30.0,887.0,794.06,585.48
2016,8,24,11,15,901.0,103.0,3.3,30.0,908.0,834.99,611.6
2016,8,24,11,30,905.0,104.0,3.3,30.0,929.0,873.26,636.26
2016,8,24,11,45,899.5,110.0,3.3,30.5,940.0,905.18,655.28
2016,8,24,12,0,894.0,116.0,3.3,31.0,951.0,933.63,671.94
2016,8,24,12,15,894.5,116.0,3.3,31.0,956.0,958.34,687.5
2016,8,24,12,30,895.0,116.0,3.3,31.0,961.0,979.7,700.97
2016,8,24,12,45,891.5,117.5,3.3,31.0,956.5,995.21,710.77
2016,8,24,13,0,888.0,119.0,3.3,31.0,952.0,1007.11,718.4
2016,8,24,13,15,885.5,118.5,3.25,31.0,939.5,1014.33,722.82
2016,8,24,13,30,883.0,118.0,3.2,31.0,927.0,1017.86,725.05
2016,8,24,13,45,874.5,119.0,3.2,31.0,906.0,1013.2,722.64
2016,8,24,14,0,866.0,120.0,3.2,31.0,885.0,1004.92,718.12
2016,8,24,14,15,859.0,118.5,3.15,31.0,857.0,991.96,710.37
2016,8,24,14,30,852.0,117.0,3.1,31.0,829.0,975.51,700.55
2016,8,24,14,45,829.0,122.5,3.05,31.0,791.0,947.7,683.5
2016,8,24,15,0,806.0,128.0,3.0,31.0,753.0,925.75,670.37
2016,8,24,15,15,793.0,125.5,2.95,31.0,711.5,893.52,650.5
2016,8,24,15,30,780.0,123.0,2.9,31.0,670.0,858.74,628.95
2016,8,24,15,45,759.0,120.5,2.85,31.0,623.0,814.63,601.03
2016,8,24,16,0,738.0,118.0,2.8,31.0,576.0,768.97,571.84
2016,8,24,16,15,714.5,113.5,2.65,30.5,525.0,721.33,541.51
2016,8,24,16,30,691.0,109.0,2.5,30.0,474.0,669.6,507.79
2016,8,24,16,45,656.5,104.0,2.35,30.0,420.0,609.07,465.54
2016,8,24,17,0,622.0,99.0,2.2,30.0,366.0,549.58,422.35
2016,8,24,17,15,576.5,92.0,2.0,29.5,311.5,482.39,372.88
2016,8,24,17,30,531.0,85.0,1.8,29.0,257.0,418.14,323.98
2016,8,24,17,45,464.5,75.0,1.65,28.5,204.0,343.13,265.29
2016,8,24,18,0,398.0,65.0,1.5,28.0,151.0,272.19,207.87
2016,8,24,18,15,300.0,51.0,1.5,27.5,104.5,194.45,144.15
2016,8,24,18,30,202.0,37.0,1.5,27.0,58.0,128.46,87.28
2016,8,24,18,45,101.0,18.5,1.5,26.5,29.0,57.48,0.0
2016,8,24,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,25,6,15,98.5,14.0,0.7,23.5,22.0,13.34,0.0
2016,8,25,6,30,197.0,28.0,0.8,24.0,44.0,21.97,10.16
2016,8,25,6,45,301.5,42.0,0.95,24.5,89.0,32.25,21.36
2016,8,25,7,0,406.0,56.0,1.1,25.0,134.0,42.79,30.84
2016,8,25,7,15,477.0,65.0,1.2,25.0,187.0,47.41,35.11
2016,8,25,7,30,548.0,74.0,1.3,25.0,240.0,51.81,38.96
2016,8,25,7,45,332.0,120.5,1.4,25.5,227.0,102.59,69.31
2016,8,25,8,0,116.0,167.0,1.5,26.0,214.0,148.18,108.99
2016,8,25,8,15,97.0,190.0,1.5,26.0,233.0,178.06,132.68
2016,8,25,8,30,78.0,213.0,1.5,26.0,252.0,201.37,151.46
2016,8,25,8,45,89.5,239.5,1.55,26.5,289.5,234.24,176.14
2016,8,25,9,0,101.0,266.0,1.6,27.0,327.0,268.78,201.84
2016,8,25,9,15,447.0,189.5,1.55,27.0,492.0,350.41,260.51
2016,8,25,9,30,793.0,113.0,1.5,27.0,657.0,478.38,355.37
2016,8,25,9,45,809.0,114.0,1.5,27.5,699.5,533.9,396.95
2016,8,25,10,0,825.0,115.0,1.5,28.0,742.0,590.63,438.3
2016,8,25,10,15,834.5,117.0,1.45,28.0,778.0,642.01,475.13
2016,8,25,10,30,844.0,119.0,1.4,28.0,814.0,692.18,509.97
2016,8,25,10,45,851.0,120.5,1.4,28.5,842.5,738.63,539.91
2016,8,25,11,0,858.0,122.0,1.4,29.0,871.0,783.17,567.04
2016,8,25,11,15,862.5,123.0,1.3,29.0,892.0,823.1,590.8
2016,8,25,11,30,867.0,124.0,1.2,29.0,913.0,860.55,612.53
2016,8,25,11,45,873.5,122.0,1.15,29.5,927.0,894.24,630.97
2016,8,25,12,0,880.0,120.0,1.1,30.0,941.0,925.19,647.44
2016,8,25,12,15,880.5,120.0,1.05,30.0,945.5,949.55,661.0
2016,8,25,12,30,881.0,120.0,1.0,30.0,950.0,970.6,672.55
2016,8,25,12,45,879.0,120.5,1.0,30.0,946.0,986.32,681.81
2016,8,25,13,0,877.0,121.0,1.0,30.0,942.0,998.5,689.1
2016,8,25,13,15,874.0,120.0,1.0,30.0,929.5,1004.56,692.86
2016,8,25,13,30,871.0,119.0,1.0,30.0,917.0,1006.95,694.64
2016,8,25,13,45,865.0,119.0,1.0,30.0,896.0,1003.7,693.21
2016,8,25,14,0,859.0,119.0,1.0,30.0,875.0,996.83,689.82
2016,8,25,14,15,600.0,247.5,1.05,30.0,767.5,885.29,622.28
2016,8,25,14,30,341.0,376.0,1.1,30.0,660.0,745.75,528.63
2016,8,25,14,45,315.5,364.5,1.2,30.0,618.5,705.86,505.53
2016,8,25,15,0,290.0,353.0,1.3,30.0,577.0,665.34,480.4
2016,8,25,15,15,373.5,305.5,1.35,29.5,577.0,686.18,499.86
2016,8,25,15,30,457.0,258.0,1.4,29.0,577.0,713.77,523.02
2016,8,25,15,45,493.5,225.0,1.45,29.0,547.5,696.69,514.19
2016,8,25,16,0,530.0,192.0,1.5,29.0,518.0,674.75,502.3
2016,8,25,16,15,586.5,156.0,1.45,29.0,487.5,665.95,498.67
2016,8,25,16,30,643.0,120.0,1.4,29.0,457.0,645.17,486.49
2016,8,25,16,45,622.5,110.0,1.4,29.0,406.5,590.96,449.23
2016,8,25,17,0,602.0,100.0,1.4,29.0,356.0,536.64,411.03
2016,8,25,17,15,556.5,92.5,1.3,28.5,302.0,469.85,362.38
2016,8,25,17,30,511.0,85.0,1.2,28.0,248.0,406.06,314.26
2016,8,25,17,45,441.5,75.0,1.1,27.5,196.0,327.24,252.95
2016,8,25,18,0,372.0,65.0,1.0,27.0,144.0,259.89,198.39
2016,8,25,18,15,276.0,50.0,1.05,26.5,98.5,183.41,135.83
2016,8,25,18,30,180.0,35.0,1.1,26.0,53.0,118.46,79.43
2016,8,25,18,45,90.0,17.5,1.15,26.0,26.5,52.49,0.0
2016,8,25,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,26,6,15,61.5,14.5,0.4,23.0,19.5,13.82,0.0
2016,8,26,6,30,123.0,29.0,0.5,23.0,39.0,22.77,10.47
2016,8,26,6,45,222.5,46.5,0.65,23.5,82.0,35.81,24.42
2016,8,26,7,0,322.0,64.0,0.8,24.0,125.0,48.24,35.61
2016,8,26,7,15,392.5,76.0,0.7,24.5,176.0,55.81,42.35
2016,8,26,7,30,463.0,88.0,0.6,25.0,227.0,63.0,48.5
2016,8,26,7,45,514.5,96.5,0.5,25.5,281.0,92.67,56.45
2016,8,26,8,0,566.0,105.0,0.4,26.0,335.0,140.44,84.05
2016,8,26,8,15,442.0,151.5,0.45,26.0,347.0,195.41,131.33
2016,8,26,8,30,318.0,198.0,0.5,26.0,359.0,238.47,170.52
2016,8,26,8,45,508.5,162.0,0.55,26.5,452.0,285.6,202.96
2016,8,26,9,0,699.0,126.0,0.6,27.0,545.0,356.59,255.59
2016,8,26,9,15,535.0,203.5,0.7,27.0,540.0,399.36,292.19
2016,8,26,9,30,371.0,281.0,0.8,27.0,535.0,423.84,312.47
2016,8,26,9,45,570.0,211.0,0.9,27.5,629.5,492.61,363.57
2016,8,26,10,0,769.0,141.0,1.0,28.0,724.0,581.13,428.24
2016,8,26,10,15,573.0,249.0,1.05,28.0,695.5,594.96,435.87
2016,8,26,10,30,377.0,357.0,1.1,28.0,667.0,589.0,428.96
2016,8,26,10,45,374.0,372.0,1.2,28.5,688.5,622.24,451.41
2016,8,26,11,0,371.0,387.0,1.3,29.0,710.0,654.4,472.4
2016,8,26,11,15,593.0,271.0,1.35,29.0,802.5,749.33,541.25
2016,8,26,11,30,815.0,155.0,1.4,29.0,895.0,850.76,609.65
2016,8,26,11,45,823.0,152.5,1.5,29.0,909.5,884.63,630.94
2016,8,26,12,0,831.0,150.0,1.6,29.0,924.0,909.58,647.29
2016,8,26,12,15,832.0,150.5,1.65,29.0,928.5,933.89,662.77
2016,8,26,12,30,833.0,151.0,1.7,29.0,933.0,955.13,676.38
2016,8,26,12,45,830.5,151.5,1.8,29.5,929.0,969.77,685.23
2016,8,26,13,0,828.0,152.0,1.9,30.0,925.0,989.99,697.67
2016,8,26,13,15,825.0,151.5,1.95,30.0,913.0,996.71,702.53
2016,8,26,13,30,822.0,151.0,2.0,30.0,901.0,999.87,705.45
2016,8,26,13,45,816.0,150.5,2.1,30.0,880.5,996.45,705.0
2016,8,26,14,0,810.0,150.0,2.2,30.0,860.0,989.49,702.49
2016,8,26,14,15,641.0,234.5,2.25,29.5,785.5,912.88,656.46
2016,8,26,14,30,472.0,319.0,2.3,29.0,711.0,826.31,598.13
2016,8,26,14,45,389.0,333.5,2.35,29.0,647.5,743.76,543.3
2016,8,26,15,0,306.0,348.0,2.4,29.0,584.0,675.35,496.37
2016,8,26,15,15,198.5,332.5,2.4,29.0,482.5,540.21,401.5
2016,8,26,15,30,91.0,317.0,2.4,29.0,381.0,410.09,306.93
2016,8,26,15,45,138.0,296.5,2.45,29.0,385.5,440.66,332.14
2016,8,26,16,0,185.0,276.0,2.5,29.0,390.0,454.69,344.66
2016,8,26,16,15,377.0,208.5,2.4,28.5,414.0,538.72,412.15
2016,8,26,16,30,569.0,141.0,2.3,28.0,438.0,611.68,469.52
2016,8,26,16,45,458.0,146.0,2.25,28.0,367.5,508.01,392.8
2016,8,26,17,0,347.0,151.0,2.2,28.0,297.0,407.69,317.55
2016,8,26,17,15,321.5,132.0,2.05,27.5,252.0,354.31,277.63
2016,8,26,17,30,296.0,113.0,1.9,27.0,207.0,302.7,237.59
2016,8,26,17,45,259.0,93.0,1.75,26.5,163.0,246.01,192.21
2016,8,26,18,0,222.0,73.0,1.6,26.0,119.0,192.86,148.31
2016,8,26,18,15,162.5,53.0,1.6,25.5,81.0,134.54,99.63
2016,8,26,18,30,103.0,33.0,1.6,25.0,43.0,82.74,53.8
2016,8,26,18,45,51.5,16.5,1.6,25.0,21.5,30.11,0.0
2016,8,26,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.15,22.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,6,15,72.0,14.0,0.6,23.0,19.5,13.34,0.0
2016,8,27,6,30,144.0,28.0,0.7,23.0,39.0,22.0,9.54
2016,8,27,6,45,244.5,44.0,0.85,23.5,82.0,33.87,22.75
2016,8,27,7,0,345.0,60.0,1.0,24.0,125.0,45.2,33.0
2016,8,27,7,15,415.0,71.0,1.0,24.5,176.0,52.12,39.2
2016,8,27,7,30,485.0,82.0,1.0,25.0,227.0,58.65,44.79
2016,8,27,7,45,534.5,90.5,1.0,25.5,281.0,88.66,52.74
2016,8,27,8,0,584.0,99.0,1.0,26.0,335.0,137.56,81.29
2016,8,27,8,15,619.0,105.5,1.0,26.0,388.5,188.5,119.34
2016,8,27,8,30,654.0,112.0,1.0,26.0,442.0,243.57,164.05
2016,8,27,8,45,680.5,117.0,1.05,26.5,493.0,298.72,209.78
2016,8,27,9,0,707.0,122.0,1.1,27.0,544.0,356.4,256.96
2016,8,27,9,15,726.0,126.0,1.1,27.0,591.0,412.34,302.24
2016,8,27,9,30,745.0,130.0,1.1,27.0,638.0,471.87,348.71
2016,8,27,9,45,758.5,134.0,1.15,27.5,680.0,526.3,389.64
2016,8,27,10,0,772.0,138.0,1.2,28.0,722.0,580.66,429.15
2016,8,27,10,15,448.5,268.0,1.2,28.0,611.5,533.38,393.23
2016,8,27,10,30,125.0,398.0,1.2,28.0,501.0,453.16,331.8
2016,8,27,10,45,189.0,410.5,1.3,28.5,572.5,521.25,380.56
2016,8,27,11,0,253.0,423.0,1.4,29.0,644.0,596.92,432.6
2016,8,27,11,15,535.0,287.5,1.4,29.0,768.0,718.05,520.54
2016,8,27,11,30,817.0,152.0,1.4,29.0,892.0,850.08,609.62
2016,8,27,11,45,823.5,150.5,1.45,29.5,906.0,883.62,628.5
2016,8,27,12,0,830.0,149.0,1.5,30.0,920.0,908.17,642.68
2016,8,27,12,15,831.0,149.0,1.55,30.0,925.0,931.94,657.75
2016,8,27,12,30,832.0,149.0,1.6,30.0,930.0,952.61,670.95
2016,8,27,12,45,828.0,151.0,1.65,30.0,925.5,967.17,680.46
2016,8,27,13,0,824.0,153.0,1.7,30.0,921.0,987.35,693.63
2016,8,27,13,15,821.0,152.0,1.7,30.0,908.5,993.45,697.48
2016,8,27,13,30,818.0,151.0,1.7,30.0,896.0,996.0,699.41
2016,8,27,13,45,809.5,152.0,1.75,30.0,875.0,991.57,697.88
2016,8,27,14,0,801.0,153.0,1.8,30.0,854.0,983.67,694.36
2016,8,27,14,15,548.0,269.5,1.8,30.0,742.5,852.95,610.14
2016,8,27,14,30,295.0,386.0,1.8,30.0,631.0,711.76,511.93
2016,8,27,14,45,526.0,267.0,1.85,30.0,679.0,818.25,591.96
2016,8,27,15,0,757.0,148.0,1.9,30.0,727.0,900.16,648.64
2016,8,27,15,15,742.5,144.5,1.85,29.5,686.0,866.37,628.11
2016,8,27,15,30,728.0,141.0,1.8,29.0,645.0,834.8,610.03
2016,8,27,15,45,706.0,137.5,1.8,29.0,598.0,790.12,582.31
2016,8,27,16,0,684.0,134.0,1.8,29.0,551.0,744.15,553.44
2016,8,27,16,15,658.5,128.5,1.75,28.5,501.0,692.14,520.62
2016,8,27,16,30,633.0,123.0,1.7,28.0,451.0,639.77,486.49
2016,8,27,16,45,600.5,115.5,1.7,28.0,398.0,580.15,444.91
2016,8,27,17,0,568.0,108.0,1.7,28.0,345.0,521.52,402.84
2016,8,27,17,15,521.0,99.0,1.55,27.5,291.5,453.66,352.61
2016,8,27,17,30,474.0,90.0,1.4,27.0,238.0,385.51,300.53
2016,8,27,17,45,409.0,78.0,1.3,27.0,187.0,313.29,243.04
2016,8,27,18,0,344.0,66.0,1.2,27.0,136.0,247.66,188.99
2016,8,27,18,15,250.5,49.5,1.2,26.5,91.5,172.41,127.08
2016,8,27,18,30,157.0,33.0,1.2,26.0,47.0,108.49,69.7
2016,8,27,18,45,78.5,16.5,1.25,25.5,23.5,37.49,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,6,15,58.5,13.5,1.85,22.5,18.0,12.87,0.0
2016,8,28,6,30,117.0,27.0,2.0,23.0,36.0,21.2,8.54
2016,8,28,6,45,210.0,45.5,2.2,23.5,78.0,35.09,23.69
2016,8,28,7,0,303.0,64.0,2.4,24.0,120.0,48.33,35.62
2016,8,28,7,15,372.5,77.0,2.4,24.5,170.5,56.66,43.06
2016,8,28,7,30,442.0,90.0,2.4,25.0,221.0,64.57,49.85
2016,8,28,7,45,315.0,126.0,2.45,25.5,229.5,111.12,76.68
2016,8,28,8,0,188.0,162.0,2.5,26.0,238.0,152.59,109.75
2016,8,28,8,15,185.0,188.5,2.55,26.0,272.5,188.24,137.47
2016,8,28,8,30,182.0,215.0,2.6,26.0,307.0,223.86,165.93
2016,8,28,8,45,428.5,174.5,2.7,26.5,421.5,272.84,198.22
2016,8,28,9,0,675.0,134.0,2.8,27.0,536.0,355.77,259.95
2016,8,28,9,15,475.0,218.5,2.85,27.0,513.5,387.95,289.67
2016,8,28,9,30,275.0,303.0,2.9,27.0,491.0,397.66,299.06
2016,8,28,9,45,516.0,223.5,2.95,27.5,603.5,475.43,358.15
2016,8,28,10,0,757.0,144.0,3.0,28.0,716.0,577.89,435.16
2016,8,28,10,15,768.0,147.0,3.05,28.0,751.5,628.69,472.79
2016,8,28,10,30,779.0,150.0,3.1,28.0,787.0,678.65,509.21
2016,8,28,10,45,792.0,149.0,3.2,28.5,816.5,725.25,541.79
2016,8,28,11,0,805.0,148.0,3.3,29.0,846.0,770.63,571.74
2016,8,28,11,15,810.5,149.5,3.35,29.0,867.0,810.82,598.4
2016,8,28,11,30,816.0,151.0,3.4,29.0,888.0,848.77,623.42
2016,8,28,11,45,493.5,311.0,3.5,29.0,758.5,750.33,551.69
2016,8,28,12,0,171.0,471.0,3.6,29.0,629.0,618.54,452.02
2016,8,28,12,15,493.5,315.0,3.65,29.0,775.5,790.25,581.0
2016,8,28,12,30,816.0,159.0,3.7,29.0,922.0,955.54,695.1
2016,8,28,12,45,820.5,155.0,3.75,29.5,919.5,972.69,704.02
2016,8,28,13,0,825.0,151.0,3.8,30.0,917.0,986.52,711.95
2016,8,28,13,15,822.0,150.0,3.8,29.5,905.0,992.54,717.51
2016,8,28,13,30,819.0,149.0,3.8,29.0,893.0,995.0,720.96
2016,8,28,13,45,820.0,143.5,3.85,29.0,874.0,993.1,720.61
2016,8,28,14,0,821.0,138.0,3.9,29.0,855.0,978.41,712.05
2016,8,28,14,15,813.5,136.5,3.9,29.0,827.0,974.25,710.31
2016,8,28,14,30,806.0,135.0,3.9,29.0,799.0,957.59,700.39
2016,8,28,14,45,776.5,143.5,3.9,29.0,760.0,927.31,681.57
2016,8,28,15,0,747.0,152.0,3.9,29.0,721.0,894.62,661.19
2016,8,28,15,15,732.0,148.0,3.8,29.0,680.0,864.8,642.19
2016,8,28,15,30,717.0,144.0,3.7,29.0,639.0,827.9,618.3
2016,8,28,15,45,485.5,204.0,3.65,29.0,528.5,665.97,504.26
2016,8,28,16,0,254.0,264.0,3.6,29.0,418.0,511.45,389.07
2016,8,28,16,15,442.0,193.5,3.4,28.5,432.0,585.92,450.2
2016,8,28,16,30,630.0,123.0,3.2,28.0,446.0,636.86,492.12
2016,8,28,16,45,595.0,115.5,3.05,28.0,393.0,575.55,447.02
2016,8,28,17,0,560.0,108.0,2.9,28.0,340.0,515.48,402.42
2016,8,28,17,15,512.5,99.0,2.55,27.5,286.5,447.7,351.0
2016,8,28,17,30,465.0,90.0,2.2,27.0,233.0,379.88,298.08
2016,8,28,17,45,396.0,78.0,1.9,26.5,182.0,306.22,238.98
2016,8,28,18,0,327.0,66.0,1.6,26.0,131.0,239.64,183.86
2016,8,28,18,15,234.5,48.5,1.5,25.5,87.5,164.75,121.67
2016,8,28,18,30,142.0,31.0,1.4,25.0,44.0,100.64,62.76
2016,8,28,18,45,71.0,15.5,1.35,25.0,22.0,34.32,0.0
2016,8,28,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,29,6,15,57.0,13.5,3.25,23.0,17.5,12.87,0.0
2016,8,29,6,30,114.0,27.0,3.4,23.0,35.0,22.29,8.75
2016,8,29,6,45,217.5,43.5,3.6,23.5,77.5,33.53,22.34
2016,8,29,7,0,321.0,60.0,3.8,24.0,120.0,45.27,32.99
2016,8,29,7,15,224.0,86.5,3.9,24.0,135.5,67.09,52.06
2016,8,29,7,30,127.0,113.0,4.0,24.0,151.0,89.52,71.39
2016,8,29,7,45,63.5,112.5,4.15,24.5,131.5,99.37,74.15
2016,8,29,8,0,0.0,112.0,4.3,25.0,112.0,101.41,77.13
2016,8,29,8,15,32.5,159.5,4.3,25.5,175.5,144.01,109.42
2016,8,29,8,30,65.0,207.0,4.3,26.0,239.0,193.91,147.16
2016,8,29,8,45,32.5,157.0,4.35,26.5,173.0,150.46,113.69
2016,8,29,9,0,0.0,107.0,4.4,27.0,107.0,99.37,73.74
2016,8,29,9,15,12.0,180.0,4.4,27.0,188.0,170.17,128.9
2016,8,29,9,30,24.0,253.0,4.4,27.0,269.0,242.07,183.83
2016,8,29,9,45,20.5,256.0,4.45,27.5,270.5,245.56,185.66
2016,8,29,10,0,17.0,259.0,4.5,28.0,272.0,248.44,187.12
2016,8,29,10,15,11.0,216.5,4.5,28.0,225.0,207.67,155.84
2016,8,29,10,30,5.0,174.0,4.5,28.0,178.0,165.4,123.3
2016,8,29,10,45,39.5,290.5,4.5,28.5,324.5,300.39,225.59
2016,8,29,11,0,74.0,407.0,4.5,29.0,471.0,439.39,326.95
2016,8,29,11,15,137.5,430.0,4.45,29.0,553.0,522.42,387.42
2016,8,29,11,30,201.0,453.0,4.4,29.0,635.0,607.54,448.54
2016,8,29,11,45,284.0,436.0,4.4,29.0,697.0,680.86,501.53
2016,8,29,12,0,367.0,419.0,4.4,29.0,759.0,753.41,553.39
2016,8,29,12,15,211.0,423.0,4.4,29.0,618.5,617.76,455.36
2016,8,29,12,30,55.0,427.0,4.4,29.0,478.0,471.34,347.34
2016,8,29,12,45,463.0,272.0,4.4,29.0,701.0,744.97,554.41
2016,8,29,13,0,871.0,117.0,4.4,29.0,924.0,989.29,721.81
2016,8,29,13,15,447.0,226.0,4.4,29.0,639.5,702.22,523.36
2016,8,29,13,30,23.0,335.0,4.4,29.0,355.0,344.83,255.43
2016,8,29,13,45,28.0,345.5,4.4,29.0,370.0,373.8,277.93
2016,8,29,14,0,33.0,356.0,4.4,29.0,385.0,391.48,291.2
2016,8,29,14,15,126.0,377.5,4.4,29.0,482.0,522.11,389.22
2016,8,29,14,30,219.0,399.0,4.4,29.0,579.0,638.24,474.23
2016,8,29,14,45,508.0,260.0,4.45,29.0,653.0,793.22,592.04
2016,8,29,15,0,797.0,121.0,4.5,29.0,727.0,907.68,673.91
2016,8,29,15,15,783.5,118.0,4.45,28.5,685.5,874.22,652.96
2016,8,29,15,30,770.0,115.0,4.4,28.0,644.0,838.3,631.09
2016,8,29,15,45,742.0,116.0,4.35,28.0,595.5,792.05,600.58
2016,8,29,16,0,714.0,117.0,4.3,28.0,547.0,748.35,571.61
2016,8,29,16,15,363.5,146.5,4.15,27.5,365.0,469.83,366.79
2016,8,29,16,30,13.0,176.0,4.0,27.0,183.0,181.51,138.95
2016,8,29,16,45,6.5,122.5,3.9,27.0,126.0,121.7,92.46
2016,8,29,17,0,0.0,69.0,3.8,27.0,69.0,64.2,46.51
2016,8,29,17,15,0.0,58.0,3.55,26.5,58.0,53.92,38.44
2016,8,29,17,30,0.0,47.0,3.3,26.0,47.0,43.66,30.2
2016,8,29,17,45,0.0,36.5,3.05,26.0,36.5,33.88,22.13
2016,8,29,18,0,0.0,26.0,2.8,26.0,26.0,24.11,13.97
2016,8,29,18,15,0.0,17.0,2.75,25.5,17.0,15.75,6.92
2016,8,29,18,30,0.0,8.0,2.7,25.0,8.0,7.4,0.0
2016,8,29,18,45,0.0,4.0,2.65,24.5,4.0,3.81,0.0
2016,8,29,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
