Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,4,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,30,6,15,70.5,12.5,2.55,23.0,17.5,11.91,0.0
2016,8,30,6,30,141.0,25.0,2.7,23.0,35.0,19.64,6.54
2016,8,30,6,45,246.0,40.5,2.9,23.5,77.5,31.2,20.36
2016,8,30,7,0,351.0,56.0,3.1,24.0,120.0,42.24,30.4
2016,8,30,7,15,221.5,84.5,3.15,24.0,130.0,65.67,50.84
2016,8,30,7,30,92.0,113.0,3.2,24.0,140.0,89.38,71.24
2016,8,30,7,45,149.5,136.0,3.25,24.5,191.0,115.44,84.86
2016,8,30,8,0,207.0,159.0,3.3,25.0,242.0,152.63,109.58
2016,8,30,8,15,161.0,186.5,3.35,25.5,257.0,182.81,134.69
2016,8,30,8,30,115.0,214.0,3.4,26.0,272.0,207.59,155.9
2016,8,30,8,45,143.5,240.0,3.45,26.5,320.0,247.97,186.54
2016,8,30,9,0,172.0,266.0,3.5,27.0,368.0,292.07,219.97
2016,8,30,9,15,286.5,268.0,3.5,27.0,454.5,353.56,266.21
2016,8,30,9,30,401.0,270.0,3.5,27.0,541.0,430.31,324.32
2016,8,30,9,45,410.0,285.5,3.55,27.5,578.5,474.1,357.09
2016,8,30,10,0,419.0,301.0,3.6,28.0,616.0,519.45,390.29
2016,8,30,10,15,439.5,308.0,3.6,28.0,653.0,564.84,423.71
2016,8,30,10,30,460.0,315.0,3.6,28.0,690.0,611.27,457.32
2016,8,30,10,45,452.5,332.0,3.65,28.5,712.0,647.08,481.55
2016,8,30,11,0,445.0,349.0,3.7,29.0,734.0,681.2,504.15
2016,8,30,11,15,394.5,384.0,3.7,29.0,732.0,692.33,510.32
2016,8,30,11,30,344.0,419.0,3.7,29.0,730.0,701.73,515.13
2016,8,30,11,45,290.0,440.5,3.75,29.5,704.5,691.07,505.33
2016,8,30,12,0,236.0,462.0,3.8,30.0,679.0,670.01,488.51
2016,8,30,12,15,287.0,451.0,3.8,30.0,717.0,724.73,527.4
2016,8,30,12,30,338.0,440.0,3.8,30.0,755.0,773.87,561.85
2016,8,30,12,45,366.5,422.0,3.8,30.0,762.0,794.06,576.32
2016,8,30,13,0,395.0,404.0,3.8,30.0,769.0,813.0,590.16
2016,8,30,13,15,432.0,386.0,3.8,30.0,780.5,848.32,614.94
2016,8,30,13,30,469.0,368.0,3.8,30.0,792.0,873.41,632.94
2016,8,30,13,45,428.5,372.0,3.8,30.0,752.5,840.55,610.47
2016,8,30,14,0,388.0,376.0,3.8,30.0,713.0,795.08,580.0
2016,8,30,14,15,379.5,368.0,3.7,30.0,688.5,777.98,568.93
2016,8,30,14,30,371.0,360.0,3.6,30.0,664.0,759.21,556.6
2016,8,30,14,45,374.5,340.5,3.55,30.0,635.5,737.97,543.36
2016,8,30,15,0,378.0,321.0,3.5,30.0,607.0,714.74,528.75
2016,8,30,15,15,347.5,308.5,3.4,29.5,559.5,665.86,496.18
2016,8,30,15,30,317.0,296.0,3.3,29.0,512.0,617.05,463.3
2016,8,30,15,45,389.5,253.5,3.2,29.0,500.0,624.17,471.78
2016,8,30,16,0,462.0,211.0,3.1,29.0,488.0,637.61,484.02
2016,8,30,16,15,481.0,184.5,2.85,28.5,449.5,606.31,463.57
2016,8,30,16,30,500.0,158.0,2.6,28.0,411.0,571.46,440.36
2016,8,30,16,45,470.5,145.0,2.35,28.0,361.0,514.11,398.25
2016,8,30,17,0,441.0,132.0,2.1,28.0,311.0,458.01,356.31
2016,8,30,17,15,398.5,117.5,1.85,27.5,260.5,393.87,307.82
2016,8,30,17,30,356.0,103.0,1.6,27.0,210.0,333.09,260.45
2016,8,30,17,45,293.5,86.5,1.4,27.0,162.0,263.69,204.58
2016,8,30,18,0,231.0,70.0,1.2,27.0,114.0,193.28,146.88
2016,8,30,18,15,153.0,49.0,1.15,26.5,74.0,126.45,91.73
2016,8,30,18,30,75.0,28.0,1.1,26.0,34.0,65.93,35.57
2016,8,30,18,45,37.5,14.0,1.05,26.0,17.0,23.52,0.0
2016,8,30,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,31,6,15,44.5,12.5,2.15,23.0,15.5,11.91,0.0
2016,8,31,6,30,89.0,25.0,2.3,23.0,31.0,20.7,6.58
2016,8,31,6,45,188.5,44.0,2.5,23.5,73.0,34.0,22.65
2016,8,31,7,0,288.0,63.0,2.7,24.0,115.0,47.71,35.02
2016,8,31,7,15,359.0,76.5,2.6,24.5,165.0,56.45,42.85
2016,8,31,7,30,430.0,90.0,2.5,25.0,215.0,64.75,50.0
2016,8,31,7,45,492.0,97.5,2.45,25.5,270.0,93.25,57.56
2016,8,31,8,0,554.0,105.0,2.4,26.0,325.0,140.35,85.0
2016,8,31,8,15,590.0,112.0,2.45,26.5,378.0,190.16,122.27
2016,8,31,8,30,626.0,119.0,2.5,27.0,431.0,244.29,166.2
2016,8,31,8,45,661.0,121.5,2.6,28.0,483.5,298.29,210.75
2016,8,31,9,0,696.0,124.0,2.7,29.0,536.0,355.86,257.68
2016,8,31,9,15,716.0,128.5,2.7,29.0,583.0,412.17,303.83
2016,8,31,9,30,736.0,133.0,2.7,29.0,630.0,469.68,349.65
2016,8,31,9,45,753.0,135.0,2.75,29.5,672.0,526.24,392.83
2016,8,31,10,0,770.0,137.0,2.8,30.0,714.0,580.59,433.14
2016,8,31,10,15,781.0,140.0,2.8,30.0,750.0,632.03,470.92
2016,8,31,10,30,792.0,143.0,2.8,30.0,786.0,682.59,507.13
2016,8,31,10,45,557.5,272.0,2.8,30.5,733.0,669.6,492.56
2016,8,31,11,0,323.0,401.0,2.8,31.0,680.0,632.97,460.94
2016,8,31,11,15,571.5,275.0,2.85,31.0,783.0,738.53,539.78
2016,8,31,11,30,820.0,149.0,2.9,31.0,886.0,851.65,618.25
2016,8,31,11,45,808.5,159.5,2.95,31.0,895.0,881.04,636.58
2016,8,31,12,0,797.0,170.0,3.0,31.0,904.0,906.92,653.27
2016,8,31,12,15,798.0,170.5,3.0,31.0,908.5,931.14,668.58
2016,8,31,12,30,799.0,171.0,3.0,31.0,913.0,952.3,681.95
2016,8,31,12,45,798.0,170.5,3.05,31.5,909.0,967.31,690.45
2016,8,31,13,0,797.0,170.0,3.1,32.0,905.0,978.99,696.93
2016,8,31,13,15,794.0,169.0,3.1,32.0,892.5,984.74,700.82
2016,8,31,13,30,791.0,168.0,3.1,32.0,880.0,987.01,702.67
2016,8,31,13,45,784.5,167.0,3.1,32.0,859.0,982.28,700.23
2016,8,31,14,0,778.0,166.0,3.1,32.0,838.0,974.11,695.78
2016,8,31,14,15,770.0,163.5,3.05,31.5,810.0,959.5,688.38
2016,8,31,14,30,762.0,161.0,3.0,31.0,782.0,941.66,679.01
2016,8,31,14,45,752.5,156.5,2.95,31.0,747.0,917.11,663.99
2016,8,31,15,0,743.0,152.0,2.9,31.0,712.0,889.64,647.13
2016,8,31,15,15,728.0,148.5,2.85,31.0,670.5,860.41,629.14
2016,8,31,15,30,713.0,145.0,2.8,31.0,629.0,823.99,606.3
2016,8,31,15,45,693.5,140.0,2.75,31.0,582.5,779.99,578.22
2016,8,31,16,0,674.0,135.0,2.7,31.0,536.0,734.58,548.93
2016,8,31,16,15,647.0,129.0,2.5,30.5,485.5,680.98,513.84
2016,8,31,16,30,620.0,123.0,2.3,30.0,435.0,627.2,477.37
2016,8,31,16,45,586.0,115.0,2.15,30.0,382.0,566.4,433.91
2016,8,31,17,0,552.0,107.0,2.0,30.0,329.0,506.79,390.27
2016,8,31,17,15,502.0,97.5,1.8,29.5,275.5,433.07,335.45
2016,8,31,17,30,452.0,88.0,1.6,29.0,222.0,368.51,285.65
2016,8,31,17,45,385.0,75.0,1.4,28.5,171.5,295.68,227.8
2016,8,31,18,0,318.0,62.0,1.2,28.0,121.0,229.79,173.69
2016,8,31,18,15,220.5,44.5,1.15,27.5,78.5,154.08,111.27
2016,8,31,18,30,123.0,27.0,1.1,27.0,36.0,85.9,43.41
2016,8,31,18,45,61.5,13.5,1.05,27.0,18.0,29.44,0.0
2016,8,31,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,1,6,15,60.5,12.0,2.05,23.0,16.0,11.44,0.0
2016,9,1,6,30,121.0,24.0,2.3,23.0,32.0,18.88,4.86
2016,9,1,6,45,216.5,42.0,2.55,23.5,74.0,32.47,21.33
2016,9,1,7,0,312.0,60.0,2.8,24.0,116.0,45.43,33.07
2016,9,1,7,15,382.5,73.0,2.65,24.5,167.0,53.88,40.64
2016,9,1,7,30,453.0,86.0,2.5,25.0,218.0,61.9,47.57
2016,9,1,7,45,504.0,95.5,2.45,26.0,271.5,92.57,56.56
2016,9,1,8,0,555.0,105.0,2.4,27.0,325.0,140.74,84.91
2016,9,1,8,15,591.5,112.5,2.45,27.5,378.5,191.16,122.52
2016,9,1,8,30,628.0,120.0,2.5,28.0,432.0,245.98,166.8
2016,9,1,8,45,649.5,128.0,2.55,29.0,482.0,300.88,212.13
2016,9,1,9,0,671.0,136.0,2.6,30.0,532.0,357.79,258.34
2016,9,1,9,15,691.5,141.0,2.6,30.0,579.0,413.4,303.51
2016,9,1,9,30,712.0,146.0,2.6,30.0,626.0,470.35,348.49
2016,9,1,9,45,729.5,148.5,2.65,30.5,668.0,524.49,389.61
2016,9,1,10,0,747.0,151.0,2.7,31.0,710.0,580.47,430.72
2016,9,1,10,15,511.0,266.5,2.7,31.0,657.5,574.45,424.2
2016,9,1,10,30,275.0,382.0,2.7,31.0,605.0,544.71,399.41
2016,9,1,10,45,288.5,394.0,2.7,31.0,635.5,583.02,426.41
2016,9,1,11,0,302.0,406.0,2.7,31.0,666.0,621.88,453.09
2016,9,1,11,15,551.0,284.5,2.7,31.0,773.5,731.0,533.62
2016,9,1,11,30,800.0,163.0,2.7,31.0,881.0,848.68,615.17
2016,9,1,11,45,800.5,166.0,2.75,31.5,893.0,880.74,633.86
2016,9,1,12,0,801.0,169.0,2.8,32.0,905.0,909.97,651.28
2016,9,1,12,15,802.0,169.5,2.8,32.0,909.0,934.23,666.45
2016,9,1,12,30,803.0,170.0,2.8,32.0,913.0,955.41,679.71
2016,9,1,12,45,800.0,170.5,2.8,32.0,908.5,969.49,688.55
2016,9,1,13,0,797.0,171.0,2.8,32.0,904.0,980.16,695.38
2016,9,1,13,15,794.0,170.0,2.8,32.0,891.5,985.85,699.21
2016,9,1,13,30,791.0,169.0,2.8,32.0,879.0,988.06,701.01
2016,9,1,13,45,782.5,169.0,2.85,32.0,857.5,982.29,698.36
2016,9,1,14,0,774.0,169.0,2.9,32.0,836.0,973.11,693.71
2016,9,1,14,15,554.5,268.5,2.85,32.0,738.0,858.64,618.07
2016,9,1,14,30,335.0,368.0,2.8,32.0,640.0,732.89,529.52
2016,9,1,14,45,475.0,296.5,2.8,32.0,663.0,800.35,580.61
2016,9,1,15,0,615.0,225.0,2.8,32.0,686.0,852.33,619.71
2016,9,1,15,15,471.5,257.5,2.75,31.5,599.0,737.34,541.22
2016,9,1,15,30,328.0,290.0,2.7,31.0,512.0,620.29,459.98
2016,9,1,15,45,431.5,242.5,2.65,31.0,511.5,660.52,492.37
2016,9,1,16,0,535.0,195.0,2.6,31.0,511.0,679.85,509.26
2016,9,1,16,15,491.5,181.5,2.45,30.5,451.0,610.46,461.47
2016,9,1,16,30,448.0,168.0,2.3,30.0,391.0,542.77,414.33
2016,9,1,16,45,397.0,162.0,2.15,30.0,342.5,480.46,368.84
2016,9,1,17,0,346.0,156.0,2.0,30.0,294.0,411.83,317.82
2016,9,1,17,15,306.0,136.5,1.8,29.5,244.5,349.38,270.9
2016,9,1,17,30,266.0,117.0,1.6,29.0,195.0,290.35,225.18
2016,9,1,17,45,216.5,94.5,1.4,28.5,149.0,226.56,174.4
2016,9,1,18,0,167.0,72.0,1.2,28.0,103.0,167.83,126.43
2016,9,1,18,15,103.0,47.5,1.15,27.5,64.5,105.84,75.38
2016,9,1,18,30,39.0,23.0,1.1,27.0,26.0,41.25,15.75
2016,9,1,18,45,19.5,11.5,1.05,26.5,13.0,16.18,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,15,25.0,10.5,2.3,23.0,12.0,10.01,0.0
2016,9,2,6,30,50.0,21.0,2.4,23.0,24.0,17.54,3.42
2016,9,2,6,45,121.0,45.5,2.5,23.5,64.0,36.69,24.76
2016,9,2,7,0,192.0,70.0,2.6,24.0,104.0,55.08,41.22
2016,9,2,7,15,181.0,89.5,2.6,24.0,131.0,69.11,53.71
2016,9,2,7,30,170.0,109.0,2.6,24.0,158.0,86.81,69.03
2016,9,2,7,45,235.5,127.5,2.6,24.5,211.0,108.97,77.29
2016,9,2,8,0,301.0,146.0,2.6,25.0,264.0,149.36,103.02
2016,9,2,8,15,173.5,171.5,2.55,25.5,242.0,174.08,127.19
2016,9,2,8,30,46.0,197.0,2.5,26.0,220.0,181.89,138.03
2016,9,2,8,45,26.0,189.5,2.45,26.5,202.5,175.77,133.39
2016,9,2,9,0,6.0,182.0,2.4,27.0,185.0,168.2,127.34
2016,9,2,9,15,87.0,247.0,2.25,27.5,305.0,257.51,194.39
2016,9,2,9,30,168.0,312.0,2.1,28.0,425.0,357.66,268.02
2016,9,2,9,45,261.0,317.5,2.0,28.5,506.0,424.46,316.33
2016,9,2,10,0,354.0,323.0,1.9,29.0,587.0,502.2,371.88
2016,9,2,10,15,519.5,263.5,1.8,29.0,672.5,577.7,427.13
2016,9,2,10,30,685.0,204.0,1.7,29.0,758.0,666.79,490.86
2016,9,2,10,45,691.0,209.5,1.65,29.5,785.5,711.22,519.46
2016,9,2,11,0,697.0,215.0,1.6,30.0,813.0,754.23,546.64
2016,9,2,11,15,703.5,217.0,1.6,30.0,833.5,792.7,571.83
2016,9,2,11,30,710.0,219.0,1.6,30.0,854.0,829.35,595.48
2016,9,2,11,45,555.5,308.0,1.6,30.0,809.5,804.84,575.08
2016,9,2,12,0,401.0,397.0,1.6,30.0,765.0,764.88,544.9
2016,9,2,12,15,549.5,317.5,1.65,30.0,824.0,847.61,603.58
2016,9,2,12,30,698.0,238.0,1.7,30.0,883.0,928.5,658.47
2016,9,2,12,45,495.0,341.5,1.75,30.5,798.0,848.25,600.93
2016,9,2,13,0,292.0,445.0,1.8,31.0,713.0,754.45,534.33
2016,9,2,13,15,278.5,441.5,1.85,31.0,694.0,744.27,528.88
2016,9,2,13,30,265.0,438.0,1.9,31.0,675.0,732.42,521.62
2016,9,2,13,45,246.5,430.0,1.95,31.0,647.0,709.29,506.9
2016,9,2,14,0,228.0,422.0,2.0,31.0,619.0,671.83,482.82
2016,9,2,14,15,242.5,404.0,2.05,30.5,606.5,667.97,483.05
2016,9,2,14,30,257.0,386.0,2.1,30.0,594.0,676.09,490.93
2016,9,2,14,45,227.5,371.0,2.15,30.0,549.0,616.15,450.78
2016,9,2,15,0,198.0,356.0,2.2,30.0,504.0,569.77,419.54
2016,9,2,15,15,428.0,262.5,2.2,30.0,558.0,702.42,519.01
2016,9,2,15,30,658.0,169.0,2.2,30.0,612.0,800.5,590.51
2016,9,2,15,45,606.0,171.5,2.25,30.0,555.5,738.09,549.18
2016,9,2,16,0,554.0,174.0,2.3,30.0,499.0,671.46,504.46
2016,9,2,16,15,558.0,157.5,2.2,29.5,459.0,635.33,481.56
2016,9,2,16,30,562.0,141.0,2.1,29.0,419.0,596.85,456.18
2016,9,2,16,45,528.5,130.5,2.05,29.0,367.0,536.7,413.17
2016,9,2,17,0,495.0,120.0,2.0,29.0,315.0,478.08,370.21
2016,9,2,17,15,444.5,108.0,1.85,28.5,262.5,409.33,318.6
2016,9,2,17,30,394.0,96.0,1.7,28.0,210.0,344.73,268.46
2016,9,2,17,45,327.0,80.0,1.55,27.5,160.0,271.84,210.23
2016,9,2,18,0,260.0,64.0,1.4,27.0,110.0,206.0,155.98
2016,9,2,18,15,172.5,43.5,1.35,26.5,69.5,127.1,90.81
2016,9,2,18,30,85.0,23.0,1.3,26.0,29.0,60.66,20.31
2016,9,2,18,45,42.5,11.5,1.3,25.5,14.5,22.25,0.0
2016,9,2,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,11.5,2.05,22.5,14.0,10.96,0.0
2016,9,3,6,30,80.0,23.0,2.2,23.0,28.0,19.1,3.36
2016,9,3,6,45,170.0,43.5,2.35,23.5,68.5,35.24,23.51
2016,9,3,7,0,260.0,64.0,2.5,24.0,109.0,48.65,35.76
2016,9,3,7,15,330.0,79.5,2.5,24.5,159.0,58.92,44.92
2016,9,3,7,30,400.0,95.0,2.5,25.0,209.0,68.66,53.32
2016,9,3,7,45,454.0,105.5,2.55,25.5,262.0,98.09,62.41
2016,9,3,8,0,508.0,116.0,2.6,26.0,315.0,144.83,90.48
2016,9,3,8,15,545.5,125.0,2.55,26.5,368.0,194.19,127.33
2016,9,3,8,30,583.0,134.0,2.5,27.0,421.0,248.21,170.77
2016,9,3,8,45,615.0,139.0,2.45,27.5,472.0,300.96,214.32
2016,9,3,9,0,647.0,144.0,2.4,28.0,523.0,357.05,260.1
2016,9,3,9,15,668.0,149.5,2.3,28.0,570.0,412.01,304.68
2016,9,3,9,30,689.0,155.0,2.2,28.0,617.0,468.41,349.06
2016,9,3,9,45,705.0,159.0,2.15,28.5,658.5,521.95,389.42
2016,9,3,10,0,721.0,163.0,2.1,29.0,700.0,575.79,428.59
2016,9,3,10,15,481.0,275.0,2.0,29.0,641.0,564.0,417.47
2016,9,3,10,30,241.0,387.0,1.9,29.0,582.0,525.56,386.13
2016,9,3,10,45,144.0,380.5,1.85,29.5,498.5,463.67,340.35
2016,9,3,11,0,47.0,374.0,1.8,30.0,415.0,388.92,284.54
2016,9,3,11,15,167.0,402.5,1.8,30.0,551.0,522.59,381.57
2016,9,3,11,30,287.0,431.0,1.8,30.0,687.0,666.89,481.15
2016,9,3,11,45,264.0,443.5,1.8,30.5,681.5,673.21,482.49
2016,9,3,12,0,241.0,456.0,1.8,31.0,676.0,670.5,479.0
2016,9,3,12,15,208.0,462.0,1.8,31.0,653.0,655.83,468.35
2016,9,3,12,30,175.0,468.0,1.8,31.0,630.0,638.82,456.19
2016,9,3,12,45,188.0,465.0,1.85,31.0,638.0,655.57,468.29
2016,9,3,13,0,201.0,462.0,1.9,31.0,646.0,671.72,479.78
2016,9,3,13,15,194.0,455.0,1.95,31.0,630.5,662.94,474.26
2016,9,3,13,30,187.0,448.0,2.0,31.0,615.0,652.98,468.17
2016,9,3,13,45,251.0,424.0,2.05,31.0,642.5,707.8,507.47
2016,9,3,14,0,315.0,400.0,2.1,31.0,670.0,748.68,537.0
2016,9,3,14,15,492.0,307.0,2.15,31.0,711.5,837.57,601.63
2016,9,3,14,30,669.0,214.0,2.2,31.0,753.0,912.69,655.23
2016,9,3,14,45,659.0,208.0,2.3,31.0,718.5,887.45,640.25
2016,9,3,15,0,649.0,202.0,2.4,31.0,684.0,859.58,624.37
2016,9,3,15,15,631.5,196.0,2.45,30.5,642.5,822.36,602.99
2016,9,3,15,30,614.0,190.0,2.5,30.0,601.0,783.29,579.83
2016,9,3,15,45,424.5,223.0,2.55,30.0,497.0,632.66,474.0
2016,9,3,16,0,235.0,256.0,2.6,30.0,393.0,474.67,359.23
2016,9,3,16,15,165.5,232.0,2.55,29.5,324.5,385.83,294.85
2016,9,3,16,30,96.0,208.0,2.5,29.0,256.0,290.96,223.68
2016,9,3,16,45,86.0,184.5,2.45,29.0,223.5,255.75,197.48
2016,9,3,17,0,76.0,161.0,2.4,29.0,191.0,221.19,171.11
2016,9,3,17,15,214.5,131.5,2.2,28.5,197.0,287.68,225.18
2016,9,3,17,30,353.0,102.0,2.0,28.0,203.0,328.62,256.79
2016,9,3,17,45,286.5,84.0,1.8,27.5,153.5,256.1,198.13
2016,9,3,18,0,220.0,66.0,1.6,27.0,104.0,183.51,138.66
2016,9,3,18,15,140.5,43.5,1.55,26.5,64.5,115.34,81.73
2016,9,3,18,30,61.0,21.0,1.5,26.0,25.0,49.62,9.73
2016,9,3,18,45,30.5,10.5,1.5,26.0,12.5,18.05,0.0
2016,9,3,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,6,15,30.5,10.5,1.0,22.5,12.5,10.01,0.0
2016,9,4,6,30,61.0,21.0,1.2,23.0,25.0,17.52,1.69
2016,9,4,6,45,139.0,44.0,1.4,23.5,65.0,35.56,23.72
2016,9,4,7,0,217.0,67.0,1.6,24.0,105.0,52.95,39.37
2016,9,4,7,15,283.5,85.5,1.75,24.5,154.0,66.51,51.36
2016,9,4,7,30,350.0,104.0,1.9,25.0,203.0,75.44,59.07
2016,9,4,7,45,400.5,118.0,2.05,25.5,255.5,105.4,69.67
2016,9,4,8,0,451.0,132.0,2.2,26.0,308.0,151.38,97.98
2016,9,4,8,15,346.0,167.5,2.3,26.5,315.0,197.31,137.81
2016,9,4,8,30,241.0,203.0,2.4,27.0,322.0,226.28,165.26
2016,9,4,8,45,246.5,228.0,2.55,27.5,361.0,267.26,197.71
2016,9,4,9,0,252.0,253.0,2.7,28.0,400.0,309.04,230.32
2016,9,4,9,15,441.5,218.5,2.7,28.5,503.0,376.92,280.48
2016,9,4,9,30,631.0,184.0,2.7,29.0,606.0,467.15,347.94
2016,9,4,9,45,651.0,188.0,2.7,29.5,648.0,519.84,387.49
2016,9,4,10,0,671.0,192.0,2.7,30.0,690.0,573.41,426.65
2016,9,4,10,15,684.0,196.0,2.65,30.0,725.0,623.11,462.66
2016,9,4,10,30,697.0,200.0,2.6,30.0,760.0,672.4,497.48
2016,9,4,10,45,709.0,201.0,2.6,30.5,789.0,717.5,527.87
2016,9,4,11,0,721.0,202.0,2.6,31.0,818.0,761.55,556.84
2016,9,4,11,15,491.0,319.0,2.6,31.0,743.5,716.25,520.7
2016,9,4,11,30,261.0,436.0,2.6,31.0,669.0,650.08,469.88
2016,9,4,11,45,516.5,311.5,2.65,31.0,780.0,774.7,561.69
2016,9,4,12,0,772.0,187.0,2.7,31.0,891.0,902.12,649.24
2016,9,4,12,15,773.0,187.5,2.75,31.0,895.0,925.68,663.58
2016,9,4,12,30,774.0,188.0,2.8,31.0,899.0,946.24,676.93
2016,9,4,12,45,778.0,183.5,2.85,31.5,895.5,961.61,685.68
2016,9,4,13,0,782.0,179.0,2.9,32.0,892.0,973.75,692.48
2016,9,4,13,15,523.5,307.0,2.9,32.0,781.0,860.71,616.22
2016,9,4,13,30,265.0,435.0,2.9,32.0,670.0,730.03,523.0
2016,9,4,13,45,303.0,413.0,2.9,32.0,676.0,748.65,538.12
2016,9,4,14,0,341.0,391.0,2.9,32.0,682.0,765.27,550.96
2016,9,4,14,15,547.5,276.5,2.9,31.5,724.5,860.15,622.2
2016,9,4,14,30,754.0,162.0,2.9,31.0,767.0,933.42,674.27
2016,9,4,14,45,729.5,165.5,2.95,31.0,729.0,908.52,658.97
2016,9,4,15,0,705.0,169.0,3.0,31.0,691.0,876.0,639.42
2016,9,4,15,15,548.0,218.5,2.95,30.5,609.5,764.3,565.36
2016,9,4,15,30,391.0,268.0,2.9,30.0,528.0,651.71,486.51
2016,9,4,15,45,247.0,262.5,2.9,30.0,422.5,511.1,385.42
2016,9,4,16,0,103.0,257.0,2.9,30.0,317.0,354.71,269.06
2016,9,4,16,15,175.5,229.0,2.75,29.5,319.5,390.38,299.4
2016,9,4,16,30,248.0,201.0,2.6,29.0,322.0,418.65,323.17
2016,9,4,16,45,231.0,179.0,2.5,29.0,281.0,372.04,288.45
2016,9,4,17,0,214.0,157.0,2.4,29.0,240.0,326.25,253.95
2016,9,4,17,15,190.0,134.0,2.2,28.5,198.5,266.83,208.44
2016,9,4,17,30,166.0,111.0,2.0,28.0,157.0,219.35,170.93
2016,9,4,17,45,131.5,87.5,1.85,27.5,118.5,168.13,129.38
2016,9,4,18,0,97.0,64.0,1.7,27.0,80.0,120.23,89.71
2016,9,4,18,15,48.5,41.0,1.7,26.5,49.0,70.86,48.38
2016,9,4,18,30,0.0,18.0,1.7,26.0,18.0,17.2,0.0
2016,9,4,18,45,0.0,9.0,1.7,26.0,9.0,8.58,0.0
2016,9,4,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,6,15,62.0,11.0,1.2,22.5,15.0,10.48,0.0
2016,9,5,6,30,124.0,22.0,1.4,23.0,30.0,17.36,0.56
2016,9,5,6,45,244.0,36.5,1.6,23.5,72.0,28.24,17.63
2016,9,5,7,0,364.0,51.0,1.8,24.0,114.0,39.45,27.93
2016,9,5,7,15,442.5,60.5,2.0,24.5,165.5,44.67,32.74
2016,9,5,7,30,521.0,70.0,2.2,25.0,217.0,49.64,37.09
2016,9,5,7,45,293.5,112.0,2.4,25.5,198.5,100.8,68.84
2016,9,5,8,0,66.0,154.0,2.6,26.0,180.0,137.68,103.05
2016,9,5,8,15,73.0,179.5,2.7,26.5,212.5,166.39,124.85
2016,9,5,8,30,80.0,205.0,2.8,27.0,245.0,196.32,147.73
2016,9,5,8,45,68.5,224.5,2.9,27.5,261.0,217.07,163.89
2016,9,5,9,0,57.0,244.0,3.0,28.0,277.0,236.41,178.58
2016,9,5,9,15,96.5,276.5,3.0,28.5,338.5,286.71,215.83
2016,9,5,9,30,136.0,309.0,3.0,29.0,400.0,340.7,255.51
2016,9,5,9,45,171.5,330.0,3.0,29.5,452.5,389.38,290.9
2016,9,5,10,0,207.0,351.0,3.0,30.0,505.0,441.87,328.62
2016,9,5,10,15,223.0,368.0,3.0,30.0,541.0,481.9,357.37
2016,9,5,10,30,239.0,385.0,3.0,30.0,577.0,523.18,386.71
2016,9,5,10,45,333.5,367.5,3.05,30.0,646.0,593.63,438.09
2016,9,5,11,0,428.0,350.0,3.1,30.0,715.0,672.36,494.39
2016,9,5,11,15,642.5,236.5,3.15,30.0,799.5,763.02,561.86
2016,9,5,11,30,857.0,123.0,3.2,30.0,884.0,855.33,625.13
2016,9,5,11,45,854.0,127.5,3.25,30.5,894.5,886.21,643.49
2016,9,5,12,0,851.0,132.0,3.3,31.0,905.0,913.87,660.1
2016,9,5,12,15,851.5,132.0,3.35,31.0,909.0,937.11,675.18
2016,9,5,12,30,852.0,132.0,3.4,31.0,913.0,957.1,688.23
2016,9,5,12,45,658.5,253.0,3.5,31.0,854.5,921.5,665.36
2016,9,5,13,0,465.0,374.0,3.6,31.0,796.0,862.9,621.49
2016,9,5,13,15,329.5,409.0,3.6,31.0,706.0,762.37,551.75
2016,9,5,13,30,194.0,444.0,3.6,31.0,616.0,656.5,476.78
2016,9,5,13,45,99.5,308.0,3.6,31.0,396.5,420.19,310.77
2016,9,5,14,0,5.0,172.0,3.6,31.0,177.0,167.77,123.0
2016,9,5,14,15,3.5,163.5,3.6,30.5,166.5,158.1,116.42
2016,9,5,14,30,2.0,155.0,3.6,30.0,156.0,148.44,109.43
2016,9,5,14,45,13.0,216.0,3.6,30.0,226.0,219.39,163.92
2016,9,5,15,0,24.0,277.0,3.6,30.0,296.0,292.39,219.1
2016,9,5,15,15,49.5,285.0,3.5,30.0,320.0,338.81,254.71
2016,9,5,15,30,75.0,293.0,3.4,30.0,344.0,371.76,280.28
2016,9,5,15,45,114.0,275.5,3.35,30.0,345.5,398.73,302.03
2016,9,5,16,0,153.0,258.0,3.3,30.0,347.0,409.58,311.96
2016,9,5,16,15,234.0,223.0,3.15,29.5,343.5,441.47,339.05
2016,9,5,16,30,315.0,188.0,3.0,29.0,340.0,453.17,350.93
2016,9,5,16,45,305.0,165.0,2.85,29.0,297.5,407.06,316.79
2016,9,5,17,0,295.0,142.0,2.7,29.0,255.0,360.83,282.01
2016,9,5,17,15,389.5,108.0,2.55,28.5,231.5,374.52,293.68
2016,9,5,17,30,484.0,74.0,2.4,28.0,208.0,369.96,289.44
2016,9,5,17,45,407.0,63.0,2.25,27.5,157.0,292.16,226.19
2016,9,5,18,0,330.0,52.0,2.1,27.0,106.0,220.89,166.67
2016,9,5,18,15,208.5,36.0,2.15,26.5,65.5,138.42,96.93
2016,9,5,18,30,87.0,20.0,2.2,26.0,25.0,55.97,0.0
2016,9,5,18,45,43.5,10.0,2.3,26.0,12.5,20.84,0.0
2016,9,5,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,6,15,41.5,11.0,1.85,23.5,13.5,10.48,0.0
2016,9,6,6,30,83.0,22.0,2.0,24.0,27.0,18.28,0.0
2016,9,6,6,45,196.0,39.5,2.2,24.5,68.0,30.66,19.44
2016,9,6,7,0,309.0,57.0,2.4,25.0,109.0,43.34,31.05
2016,9,6,7,15,389.5,68.0,2.45,25.0,160.0,50.37,37.51
2016,9,6,7,30,470.0,79.0,2.5,25.0,211.0,57.38,43.7
2016,9,6,7,45,531.0,85.5,2.65,25.5,266.0,86.48,50.87
2016,9,6,8,0,592.0,92.0,2.8,26.0,321.0,135.19,79.35
2016,9,6,8,15,307.5,136.0,2.9,26.5,256.0,166.39,115.35
2016,9,6,8,30,23.0,180.0,3.0,27.0,191.0,166.68,126.6
2016,9,6,8,45,101.0,219.5,3.15,27.5,277.0,222.88,167.78
2016,9,6,9,0,179.0,259.0,3.3,28.0,363.0,290.48,218.04
2016,9,6,9,15,153.0,283.0,3.35,28.5,377.5,314.22,236.25
2016,9,6,9,30,127.0,307.0,3.4,29.0,392.0,334.99,251.57
2016,9,6,9,45,473.5,208.5,3.45,29.5,553.5,443.66,333.94
2016,9,6,10,0,820.0,110.0,3.5,30.0,715.0,588.4,442.18
2016,9,6,10,15,830.0,112.0,3.5,30.0,750.5,639.86,480.01
2016,9,6,10,30,840.0,114.0,3.5,30.0,786.0,690.1,516.48
2016,9,6,10,45,849.5,114.0,3.55,30.5,814.5,736.65,547.6
2016,9,6,11,0,859.0,114.0,3.6,31.0,843.0,781.42,576.33
2016,9,6,11,15,528.0,279.0,3.6,31.0,730.5,709.46,521.83
2016,9,6,11,30,197.0,444.0,3.6,31.0,618.0,599.16,436.87
2016,9,6,11,45,255.5,438.5,3.65,31.0,668.0,662.42,482.57
2016,9,6,12,0,314.0,433.0,3.7,31.0,718.0,722.9,525.09
2016,9,6,12,15,369.0,410.0,3.7,31.0,746.0,764.23,554.41
2016,9,6,12,30,424.0,387.0,3.7,31.0,774.0,813.65,588.9
2016,9,6,12,45,648.0,252.0,3.7,31.0,840.0,910.44,660.28
2016,9,6,13,0,872.0,117.0,3.7,31.0,906.0,990.25,712.21
2016,9,6,13,15,682.5,233.5,3.7,31.0,846.0,946.77,683.71
2016,9,6,13,30,493.0,350.0,3.7,31.0,786.0,880.67,635.52
2016,9,6,13,45,327.5,385.0,3.75,31.0,671.5,743.86,541.12
2016,9,6,14,0,162.0,420.0,3.8,31.0,557.0,604.94,442.2
2016,9,6,14,15,93.5,361.5,3.8,31.0,440.0,461.34,340.78
2016,9,6,14,30,25.0,303.0,3.8,31.0,323.0,318.76,236.27
2016,9,6,14,45,231.0,294.0,3.8,31.0,464.5,548.89,410.6
2016,9,6,15,0,437.0,285.0,3.8,31.0,606.0,743.54,551.18
2016,9,6,15,15,419.5,272.5,3.8,30.5,565.5,704.65,525.17
2016,9,6,15,30,402.0,260.0,3.8,30.0,525.0,652.14,490.84
2016,9,6,15,45,427.5,231.0,3.8,30.0,493.5,643.09,486.62
2016,9,6,16,0,453.0,202.0,3.8,30.0,462.0,617.63,470.65
2016,9,6,16,15,402.5,190.5,3.65,29.5,405.0,548.23,421.36
2016,9,6,16,30,352.0,179.0,3.5,29.0,348.0,469.85,364.66
2016,9,6,16,45,325.5,161.5,3.35,29.0,302.5,416.99,325.39
2016,9,6,17,0,299.0,144.0,3.2,29.0,257.0,365.69,286.31
2016,9,6,17,15,262.0,124.0,2.95,28.5,211.5,306.91,240.81
2016,9,6,17,30,225.0,104.0,2.7,28.0,166.0,251.36,196.59
2016,9,6,17,45,172.5,83.0,2.45,28.0,123.5,190.52,146.68
2016,9,6,18,0,120.0,62.0,2.2,28.0,81.0,128.46,95.35
2016,9,6,18,15,60.0,39.0,2.2,27.5,48.5,73.71,49.16
2016,9,6,18,30,0.0,16.0,2.2,27.0,16.0,15.24,0.0
2016,9,6,18,45,0.0,8.0,2.2,26.5,8.0,7.63,0.0
2016,9,6,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,6,15,22.0,11.0,2.0,24.0,12.0,10.48,0.0
2016,9,7,6,30,44.0,22.0,2.2,24.0,24.0,18.97,0.0
2016,9,7,6,45,139.5,42.5,2.45,24.5,63.5,34.39,22.4
2016,9,7,7,0,235.0,63.0,2.7,25.0,103.0,48.09,35.01
2016,9,7,7,15,315.5,77.5,2.8,25.5,152.5,57.63,43.58
2016,9,7,7,30,396.0,92.0,2.9,26.0,202.0,66.71,51.43
2016,9,7,7,45,454.5,102.0,3.05,26.5,255.5,96.24,60.54
2016,9,7,8,0,513.0,112.0,3.2,27.0,309.0,143.23,88.71
2016,9,7,8,15,553.5,120.0,3.3,27.5,362.5,193.07,125.92
2016,9,7,8,30,594.0,128.0,3.4,28.0,416.0,247.11,169.47
2016,9,7,8,45,627.5,132.0,3.55,28.5,467.5,300.22,213.63
2016,9,7,9,0,661.0,136.0,3.7,29.0,519.0,356.81,260.29
2016,9,7,9,15,481.5,212.5,3.7,29.0,504.0,389.85,290.34
2016,9,7,9,30,302.0,289.0,3.7,29.0,489.0,402.52,301.82
2016,9,7,9,45,523.0,219.5,3.7,29.5,593.5,480.32,360.78
2016,9,7,10,0,744.0,150.0,3.7,30.0,698.0,579.3,434.99
2016,9,7,10,15,756.0,152.5,3.7,30.0,733.0,630.98,473.08
2016,9,7,10,30,768.0,155.0,3.7,30.0,768.0,680.6,509.06
2016,9,7,10,45,500.0,285.0,3.7,30.5,690.0,643.11,476.77
2016,9,7,11,0,232.0,415.0,3.7,31.0,612.0,575.73,422.51
2016,9,7,11,15,516.0,287.5,3.65,31.0,739.5,708.24,522.05
2016,9,7,11,30,800.0,160.0,3.6,31.0,867.0,847.96,620.34
2016,9,7,11,45,540.0,300.5,3.6,31.5,780.5,786.05,572.24
2016,9,7,12,0,280.0,441.0,3.6,32.0,694.0,700.25,505.74
2016,9,7,12,15,232.0,451.0,3.55,32.0,661.5,669.0,483.65
2016,9,7,12,30,184.0,461.0,3.5,32.0,629.0,642.05,463.9
2016,9,7,12,45,231.0,451.0,3.5,32.0,660.5,684.76,494.7
2016,9,7,13,0,278.0,441.0,3.5,32.0,692.0,738.54,532.17
2016,9,7,13,15,297.0,428.5,3.45,32.0,693.0,751.05,541.04
2016,9,7,13,30,316.0,416.0,3.4,32.0,694.0,762.07,549.22
2016,9,7,13,45,569.5,275.5,3.4,32.0,761.0,882.56,637.96
2016,9,7,14,0,823.0,135.0,3.4,32.0,828.0,983.74,705.77
2016,9,7,14,15,814.5,133.0,3.35,32.0,799.0,968.06,695.44
2016,9,7,14,30,806.0,131.0,3.3,32.0,770.0,949.02,683.99
2016,9,7,14,45,782.0,135.5,3.25,32.0,731.0,919.1,665.54
2016,9,7,15,0,758.0,140.0,3.2,32.0,692.0,886.68,645.51
2016,9,7,15,15,742.0,136.5,3.15,31.5,650.0,855.18,627.31
2016,9,7,15,30,726.0,133.0,3.1,31.0,608.0,817.02,604.47
2016,9,7,15,45,703.0,129.0,3.05,31.0,560.0,770.37,574.4
2016,9,7,16,0,680.0,125.0,3.0,31.0,512.0,722.57,543.23
2016,9,7,16,15,650.5,119.5,2.8,30.5,460.5,667.14,506.6
2016,9,7,16,30,621.0,114.0,2.6,30.0,409.0,611.77,468.67
2016,9,7,16,45,577.5,108.0,2.4,30.0,355.0,546.52,421.12
2016,9,7,17,0,534.0,102.0,2.2,30.0,301.0,483.34,373.94
2016,9,7,17,15,476.5,92.5,2.0,29.5,247.5,406.85,316.17
2016,9,7,17,30,419.0,83.0,1.8,29.0,194.0,340.11,263.78
2016,9,7,17,45,334.5,69.5,1.65,28.5,144.5,260.87,200.13
2016,9,7,18,0,250.0,56.0,1.5,28.0,95.0,190.89,142.3
2016,9,7,18,15,143.0,36.5,1.55,27.5,56.5,107.75,72.31
2016,9,7,18,30,36.0,17.0,1.6,27.0,18.0,27.44,0.0
2016,9,7,18,45,18.0,8.5,1.65,27.0,9.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.0,10.0,2.0,23.5,10.0,9.53,0.0
2016,9,8,6,30,14.0,20.0,2.3,24.0,20.0,17.96,0.0
2016,9,8,6,45,101.5,44.5,2.6,24.5,60.0,35.81,23.46
2016,9,8,7,0,189.0,69.0,2.9,25.0,100.0,54.26,40.17
2016,9,8,7,15,270.0,86.0,3.05,25.5,150.5,66.81,51.34
2016,9,8,7,30,351.0,103.0,3.2,26.0,201.0,75.07,58.51
2016,9,8,7,45,432.5,109.5,3.35,26.5,257.0,101.18,65.08
2016,9,8,8,0,514.0,116.0,3.5,27.0,313.0,146.76,91.5
2016,9,8,8,15,555.5,124.0,3.5,27.0,367.0,197.29,129.46
2016,9,8,8,30,597.0,132.0,3.5,27.0,421.0,251.71,173.68
2016,9,8,8,45,646.5,131.0,3.5,27.5,476.0,305.46,218.03
2016,9,8,9,0,696.0,130.0,3.5,28.0,531.0,364.59,266.53
2016,9,8,9,15,717.5,134.0,3.5,28.5,579.0,421.32,312.77
2016,9,8,9,30,739.0,138.0,3.5,29.0,627.0,479.4,358.64
2016,9,8,9,45,763.0,137.5,3.5,29.5,671.0,537.54,403.15
2016,9,8,10,0,787.0,137.0,3.5,30.0,715.0,594.27,445.35
2016,9,8,10,15,798.5,139.5,3.5,30.0,751.0,646.42,483.9
2016,9,8,10,30,810.0,142.0,3.5,30.0,787.0,697.64,520.86
2016,9,8,10,45,821.5,141.5,3.5,30.5,816.0,744.79,553.11
2016,9,8,11,0,833.0,141.0,3.5,31.0,845.0,790.44,582.12
2016,9,8,11,15,838.5,142.5,3.5,31.0,865.5,831.4,608.79
2016,9,8,11,30,844.0,144.0,3.5,31.0,886.0,869.95,633.7
2016,9,8,11,45,846.5,145.0,3.5,31.5,898.5,896.97,649.57
2016,9,8,12,0,849.0,146.0,3.5,32.0,911.0,926.03,666.76
2016,9,8,12,15,849.5,146.0,3.45,32.0,914.5,949.2,681.09
2016,9,8,12,30,850.0,146.0,3.4,32.0,918.0,969.09,693.37
2016,9,8,12,45,846.5,147.0,3.4,32.0,912.0,982.73,702.05
2016,9,8,13,0,843.0,148.0,3.4,32.0,906.0,1001.75,714.33
2016,9,8,13,15,839.0,147.0,3.35,32.0,892.0,1006.09,716.94
2016,9,8,13,30,835.0,146.0,3.3,32.0,878.0,1006.75,717.46
2016,9,8,13,45,826.5,146.0,3.3,32.0,855.5,1000.32,714.01
2016,9,8,14,0,818.0,146.0,3.3,32.0,833.0,990.33,708.47
2016,9,8,14,15,809.0,144.0,3.25,32.0,803.0,974.19,698.77
2016,9,8,14,30,800.0,142.0,3.2,32.0,773.0,954.7,687.07
2016,9,8,14,45,789.0,138.5,3.2,32.0,736.5,928.45,671.42
2016,9,8,15,0,778.0,135.0,3.2,32.0,700.0,899.23,653.86
2016,9,8,15,15,761.5,131.5,3.15,32.0,656.5,862.2,630.79
2016,9,8,15,30,745.0,128.0,3.1,32.0,613.0,827.19,608.99
2016,9,8,15,45,720.0,125.0,3.05,32.0,564.0,779.36,578.32
2016,9,8,16,0,695.0,122.0,3.0,32.0,515.0,730.46,546.6
2016,9,8,16,15,665.0,117.0,2.8,31.5,463.0,674.62,509.93
2016,9,8,16,30,635.0,112.0,2.6,31.0,411.0,618.84,472.07
2016,9,8,16,45,590.0,106.0,2.4,30.5,356.0,551.96,424.39
2016,9,8,17,0,545.0,100.0,2.2,30.0,301.0,487.27,376.94
2016,9,8,17,15,485.0,90.5,1.95,29.5,247.0,408.74,317.46
2016,9,8,17,30,425.0,81.0,1.7,29.0,193.0,340.3,263.61
2016,9,8,17,45,334.0,68.0,1.5,28.5,142.5,258.36,197.78
2016,9,8,18,0,243.0,55.0,1.3,28.0,92.0,186.49,138.46
2016,9,8,18,15,134.0,35.0,1.35,27.5,54.0,102.67,67.31
2016,9,8,18,30,25.0,15.0,1.4,27.0,16.0,22.04,0.0
2016,9,8,18,45,12.5,7.5,1.45,26.5,8.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,6,15,17.0,10.0,1.85,23.5,11.0,9.53,0.0
2016,9,9,6,30,34.0,20.0,2.1,24.0,22.0,17.36,0.0
2016,9,9,6,45,134.5,41.0,2.4,24.5,61.5,33.23,21.28
