Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,6,45,196.0,28.5,1.7,25.5,54.0,22.26,11.11
2016,9,19,7,0,333.0,44.0,2.0,26.0,93.0,34.6,23.25
2016,9,19,7,15,420.0,54.5,2.05,26.5,143.5,40.99,29.15
2016,9,19,7,30,507.0,65.0,2.1,27.0,194.0,47.06,34.51
2016,9,19,7,45,570.5,70.5,2.2,28.0,249.5,79.23,42.85
2016,9,19,8,0,634.0,76.0,2.3,29.0,305.0,130.3,72.73
2016,9,19,8,15,671.0,81.5,2.2,29.5,359.0,184.54,113.68
2016,9,19,8,30,708.0,87.0,2.1,30.0,413.0,242.99,161.28
2016,9,19,8,45,735.0,90.5,2.05,30.5,464.5,303.31,211.41
2016,9,19,9,0,762.0,94.0,2.0,31.0,516.0,362.96,260.33
2016,9,19,9,15,781.5,97.5,1.9,31.5,563.5,421.52,307.08
2016,9,19,9,30,801.0,101.0,1.8,32.0,611.0,480.99,352.72
2016,9,19,9,45,815.0,103.5,1.7,32.5,652.5,537.17,394.23
2016,9,19,10,0,829.0,106.0,1.6,33.0,694.0,593.04,433.79
2016,9,19,10,15,839.5,108.0,1.55,33.0,729.0,645.19,470.51
2016,9,19,10,30,850.0,110.0,1.5,33.0,764.0,695.79,505.06
2016,9,19,10,45,858.5,110.5,1.5,33.5,792.0,741.98,533.89
2016,9,19,11,0,867.0,111.0,1.5,34.0,820.0,786.21,560.39
2016,9,19,11,15,872.0,112.0,1.55,34.0,839.5,825.92,585.31
2016,9,19,11,30,877.0,113.0,1.6,34.0,859.0,863.01,608.47
2016,9,19,11,45,880.5,113.0,1.7,34.5,870.5,894.97,627.6
2016,9,19,12,0,884.0,113.0,1.8,35.0,882.0,923.86,644.8
2016,9,19,12,15,884.5,113.0,1.85,35.0,884.5,946.75,659.09
2016,9,19,12,30,885.0,113.0,1.9,35.0,887.0,966.18,671.38
2016,9,19,12,45,884.0,112.5,2.0,35.0,881.0,980.09,680.98
2016,9,19,13,0,883.0,112.0,2.1,35.0,875.0,990.32,688.49
2016,9,19,13,15,879.5,111.5,2.15,35.0,860.5,994.39,691.83
2016,9,19,13,30,876.0,111.0,2.2,35.0,846.0,994.7,693.07
2016,9,19,13,45,870.0,110.0,2.25,35.5,823.0,988.27,688.9
2016,9,19,14,0,864.0,109.0,2.3,36.0,800.0,978.18,682.64
2016,9,19,14,15,855.5,107.0,2.3,35.5,769.5,960.96,674.43
2016,9,19,14,30,847.0,105.0,2.3,35.0,739.0,940.31,664.17
2016,9,19,14,45,835.0,103.5,2.35,35.0,701.0,913.67,649.22
2016,9,19,15,0,823.0,102.0,2.4,35.0,663.0,891.88,637.39
2016,9,19,15,15,807.0,99.0,2.4,34.5,619.0,854.02,615.94
2016,9,19,15,30,791.0,96.0,2.4,34.0,575.0,813.84,592.77
2016,9,19,15,45,768.5,93.0,2.4,34.0,526.0,766.18,563.05
2016,9,19,16,0,746.0,90.0,2.4,34.0,477.0,717.22,532.0
2016,9,19,16,15,716.5,85.5,2.25,33.5,424.0,660.23,495.02
2016,9,19,16,30,687.0,81.0,2.1,33.0,371.0,606.37,459.41
2016,9,19,16,45,644.0,75.5,2.0,33.0,316.5,539.78,411.6
2016,9,19,17,0,601.0,70.0,1.9,33.0,262.0,475.38,363.59
2016,9,19,17,15,537.0,62.5,1.7,32.0,208.5,399.29,306.04
2016,9,19,17,30,473.0,55.0,1.5,31.0,155.0,328.55,250.05
2016,9,19,17,45,370.0,43.5,1.35,30.5,107.0,241.36,179.28
2016,9,19,18,0,267.0,32.0,1.2,30.0,59.0,165.51,112.47
2016,9,19,18,15,133.5,16.0,1.25,29.5,29.5,60.76,0.0
2016,9,19,18,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.4,28.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,6.5,1.1,23.5,7.5,0.0,0.0
2016,9,20,6,30,70.0,13.0,1.3,24.0,15.0,12.39,0.0
2016,9,20,6,45,203.5,29.0,1.55,24.5,54.0,22.71,11.28
2016,9,20,7,0,337.0,45.0,1.8,25.0,93.0,35.71,24.25
2016,9,20,7,15,423.0,55.5,1.7,25.5,144.0,42.03,30.16
2016,9,20,7,30,509.0,66.0,1.6,26.0,195.0,48.06,35.51
2016,9,20,7,45,568.5,73.0,1.5,27.0,250.0,81.49,44.86
2016,9,20,8,0,628.0,80.0,1.4,28.0,305.0,133.27,75.53
2016,9,20,8,15,665.5,85.5,1.15,28.5,359.5,187.26,116.11
2016,9,20,8,30,703.0,91.0,0.9,29.0,414.0,245.53,163.02
2016,9,20,8,45,730.0,95.5,0.7,30.0,465.5,306.61,212.22
2016,9,20,9,0,757.0,100.0,0.5,31.0,517.0,366.9,259.23
2016,9,20,9,15,776.5,103.5,0.55,31.5,564.5,425.2,304.76
2016,9,20,9,30,796.0,107.0,0.6,32.0,612.0,484.41,349.34
2016,9,20,9,45,809.0,110.5,0.7,32.5,653.5,540.76,390.76
2016,9,20,10,0,822.0,114.0,0.8,33.0,695.0,596.71,430.56
2016,9,20,10,15,832.5,116.5,0.85,33.0,730.0,649.43,467.47
2016,9,20,10,30,843.0,119.0,0.9,33.0,765.0,699.51,501.74
2016,9,20,10,45,849.0,121.5,1.0,33.5,792.5,745.5,531.26
2016,9,20,11,0,855.0,124.0,1.1,34.0,820.0,789.38,558.22
2016,9,20,11,15,860.0,125.0,1.1,34.0,839.5,828.7,581.99
2016,9,20,11,30,865.0,126.0,1.1,34.0,859.0,865.42,603.98
2016,9,20,11,45,875.0,122.0,1.1,34.5,872.0,898.81,622.5
2016,9,20,12,0,885.0,118.0,1.1,35.0,885.0,929.44,639.2
2016,9,20,12,15,885.5,118.0,1.1,35.0,887.5,952.32,652.49
2016,9,20,12,30,886.0,118.0,1.1,35.0,890.0,971.74,663.84
2016,9,20,12,45,883.5,118.0,1.15,35.0,883.0,984.71,672.29
2016,9,20,13,0,881.0,118.0,1.2,35.0,876.0,993.98,678.75
2016,9,20,13,15,877.0,117.5,1.2,35.0,861.0,997.51,681.15
2016,9,20,13,30,873.0,117.0,1.2,35.0,846.0,997.31,681.53
2016,9,20,13,45,866.0,116.0,1.3,35.0,822.5,989.88,679.39
2016,9,20,14,0,859.0,115.0,1.4,35.0,799.0,978.81,675.16
2016,9,20,14,15,849.5,113.5,1.45,35.0,768.0,961.21,666.3
2016,9,20,14,30,840.0,112.0,1.5,35.0,737.0,940.24,655.46
2016,9,20,14,45,811.0,117.5,1.55,35.0,695.0,913.98,641.35
2016,9,20,15,0,782.0,123.0,1.6,35.0,653.0,877.05,620.46
2016,9,20,15,15,764.0,119.5,1.65,34.5,609.0,837.86,599.19
2016,9,20,15,30,746.0,116.0,1.7,34.0,565.0,800.61,578.76
2016,9,20,15,45,719.0,113.0,1.75,34.0,515.0,750.75,548.37
2016,9,20,16,0,692.0,110.0,1.8,34.0,465.0,700.07,516.84
2016,9,20,16,15,659.5,104.0,1.75,33.5,412.5,641.22,479.27
2016,9,20,16,30,627.0,98.0,1.7,33.0,360.0,582.78,440.11
2016,9,20,16,45,578.5,91.0,1.7,33.0,305.5,513.34,390.56
2016,9,20,17,0,530.0,84.0,1.7,33.0,251.0,446.63,341.22
2016,9,20,17,15,463.0,74.0,1.55,32.0,198.5,369.32,282.82
2016,9,20,17,30,396.0,64.0,1.4,31.0,146.0,295.98,225.05
2016,9,20,17,45,294.5,49.0,1.25,30.5,99.0,211.11,156.26
2016,9,20,18,0,193.0,34.0,1.1,30.0,52.0,138.27,91.73
2016,9,20,18,15,96.5,17.0,1.1,29.5,26.0,48.86,0.0
2016,9,20,18,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.2,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,21,6,15,16.0,5.0,0.25,23.5,5.5,0.0,0.0
2016,9,21,6,30,32.0,10.0,0.3,24.0,11.0,9.53,0.0
2016,9,21,6,45,134.5,31.0,0.35,24.5,48.0,24.34,12.25
2016,9,21,7,0,237.0,52.0,0.4,25.0,85.0,40.14,27.95
2016,9,21,7,15,318.0,68.0,0.5,25.5,134.5,51.23,37.94
2016,9,21,7,30,399.0,84.0,0.6,26.0,184.0,61.78,47.14
2016,9,21,7,45,470.5,92.5,0.75,27.0,239.0,92.71,56.51
2016,9,21,8,0,542.0,101.0,0.9,28.0,294.0,142.05,85.86
2016,9,21,8,15,583.0,109.0,0.95,28.5,348.0,193.37,124.0
2016,9,21,8,30,624.0,117.0,1.0,29.0,402.0,249.64,168.81
2016,9,21,8,45,401.0,180.5,1.1,29.5,372.0,277.75,199.61
2016,9,21,9,0,178.0,244.0,1.2,30.0,342.0,280.96,207.64
2016,9,21,9,15,242.5,258.0,1.2,30.0,404.5,333.86,246.91
2016,9,21,9,30,307.0,272.0,1.2,30.0,467.0,395.06,291.83
2016,9,21,9,45,313.0,290.5,1.25,30.5,500.5,435.75,320.94
2016,9,21,10,0,319.0,309.0,1.3,31.0,534.0,476.69,349.64
2016,9,21,10,15,567.5,223.0,1.35,31.5,647.5,578.87,423.85
2016,9,21,10,30,816.0,137.0,1.4,32.0,761.0,699.91,508.85
2016,9,21,10,45,484.5,269.0,1.45,32.5,643.0,621.82,449.64
2016,9,21,11,0,153.0,401.0,1.5,33.0,525.0,506.42,363.83
2016,9,21,11,15,94.0,375.5,1.6,33.0,452.5,437.62,316.25
2016,9,21,11,30,35.0,350.0,1.7,33.0,380.0,368.24,266.56
2016,9,21,11,45,457.0,238.5,1.8,33.5,633.0,654.25,475.49
2016,9,21,12,0,879.0,127.0,1.9,34.0,886.0,932.63,656.66
2016,9,21,12,15,480.5,272.0,1.95,34.0,687.5,741.03,528.08
2016,9,21,12,30,82.0,417.0,2.0,34.0,489.0,494.0,352.75
2016,9,21,12,45,481.0,271.5,2.1,34.0,684.5,765.16,548.89
2016,9,21,13,0,880.0,126.0,2.2,34.0,880.0,1000.64,701.2
2016,9,21,13,15,876.5,125.0,2.25,34.0,865.0,1004.14,701.96
2016,9,21,13,30,873.0,124.0,2.3,34.0,850.0,1003.89,702.87
2016,9,21,13,45,868.0,122.0,2.35,34.0,827.0,997.35,700.05
2016,9,21,14,0,863.0,120.0,2.4,34.0,804.0,987.12,695.11
2016,9,21,14,15,854.5,118.0,2.4,34.0,772.5,969.89,685.43
2016,9,21,14,30,846.0,116.0,2.4,34.0,741.0,957.7,679.09
2016,9,21,14,45,834.5,113.5,2.45,34.0,703.0,930.22,663.55
2016,9,21,15,0,823.0,111.0,2.5,34.0,665.0,899.71,646.1
2016,9,21,15,15,807.0,107.5,2.5,33.5,620.5,861.2,624.22
2016,9,21,15,30,791.0,104.0,2.5,33.0,576.0,820.34,600.53
2016,9,21,15,45,770.5,100.0,2.5,33.0,526.5,773.09,570.97
2016,9,21,16,0,750.0,96.0,2.5,33.0,477.0,724.37,539.95
2016,9,21,16,15,719.5,91.0,2.35,32.5,424.0,669.41,504.24
2016,9,21,16,30,689.0,86.0,2.2,32.0,371.0,611.14,465.23
2016,9,21,16,45,647.0,79.0,2.05,31.5,315.5,543.35,416.73
2016,9,21,17,0,605.0,72.0,1.9,31.0,260.0,477.65,367.93
2016,9,21,17,15,540.0,63.5,1.7,30.0,205.5,399.77,308.39
2016,9,21,17,30,475.0,55.0,1.5,29.0,151.0,327.33,250.4
2016,9,21,17,45,372.0,42.5,1.3,28.5,102.5,239.39,178.09
2016,9,21,18,0,269.0,30.0,1.1,28.0,54.0,163.02,106.4
2016,9,21,18,15,134.5,15.0,1.1,27.5,27.0,59.48,0.0
2016,9,21,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,6,15,22.0,5.0,1.25,21.5,5.5,0.0,0.0
2016,9,22,6,30,44.0,10.0,1.6,22.0,11.0,9.53,0.0
2016,9,22,6,45,146.5,30.0,1.95,22.5,47.5,23.57,11.44
2016,9,22,7,0,249.0,50.0,2.3,23.0,84.0,38.6,26.82
2016,9,22,7,15,330.0,65.5,2.25,23.5,133.5,49.35,36.63
2016,9,22,7,30,411.0,81.0,2.2,24.0,183.0,59.59,45.69
2016,9,22,7,45,465.0,93.0,2.15,25.0,236.0,93.03,57.47
2016,9,22,8,0,519.0,105.0,2.1,26.0,289.0,142.16,87.88
2016,9,22,8,15,559.5,113.5,2.15,26.5,342.0,193.49,126.66
2016,9,22,8,30,600.0,122.0,2.2,27.0,395.0,248.6,171.26
2016,9,22,8,45,628.0,129.5,2.3,28.0,445.0,303.65,216.61
2016,9,22,9,0,656.0,137.0,2.4,29.0,495.0,361.48,263.45
2016,9,22,9,15,678.0,142.0,2.45,29.5,541.5,416.97,307.99
2016,9,22,9,30,700.0,147.0,2.5,30.0,588.0,473.89,352.28
2016,9,22,9,45,717.0,151.0,2.55,30.5,629.0,528.34,393.46
2016,9,22,10,0,734.0,155.0,2.6,31.0,670.0,583.07,433.55
2016,9,22,10,15,746.0,158.5,2.65,31.5,704.0,634.12,469.88
2016,9,22,10,30,758.0,162.0,2.7,32.0,738.0,684.37,504.67
2016,9,22,10,45,548.5,265.5,2.75,32.5,690.5,665.55,487.05
2016,9,22,11,0,339.0,369.0,2.8,33.0,643.0,624.82,453.82
2016,9,22,11,15,564.0,268.0,2.85,33.0,737.0,732.69,533.11
2016,9,22,11,30,789.0,167.0,2.9,33.0,831.0,846.35,611.74
2016,9,22,11,45,792.5,167.5,2.95,33.5,842.0,877.15,629.67
2016,9,22,12,0,796.0,168.0,3.0,34.0,853.0,905.16,646.33
2016,9,22,12,15,796.5,168.0,3.05,34.0,855.0,926.94,660.33
2016,9,22,12,30,797.0,168.0,3.1,34.0,857.0,945.52,672.4
2016,9,22,12,45,567.0,283.0,3.15,34.0,771.0,860.0,614.88
2016,9,22,13,0,337.0,398.0,3.2,34.0,685.0,755.06,540.03
2016,9,22,13,15,228.5,403.0,3.25,34.0,596.0,647.28,466.36
2016,9,22,13,30,120.0,408.0,3.3,34.0,507.0,549.63,397.25
2016,9,22,13,45,445.0,284.0,3.35,34.0,637.0,764.77,555.28
2016,9,22,14,0,770.0,160.0,3.4,34.0,767.0,947.57,679.91
2016,9,22,14,15,759.0,157.5,3.4,34.0,736.0,928.34,667.07
2016,9,22,14,30,748.0,155.0,3.4,34.0,705.0,911.7,657.55
2016,9,22,14,45,389.5,209.5,3.45,34.0,495.0,617.98,457.07
2016,9,22,15,0,31.0,264.0,3.5,34.0,285.0,301.78,222.59
2016,9,22,15,15,28.0,244.5,3.5,33.5,262.5,278.67,207.33
2016,9,22,15,30,25.0,225.0,3.5,33.0,240.0,243.36,182.0
2016,9,22,15,45,141.0,218.0,3.5,33.0,290.5,358.03,271.89
2016,9,22,16,0,257.0,211.0,3.5,33.0,341.0,451.88,344.07
2016,9,22,16,15,191.0,190.5,3.35,32.5,281.5,358.35,274.6
2016,9,22,16,30,125.0,170.0,3.2,32.0,222.0,282.22,216.97
2016,9,22,16,45,108.0,147.5,3.1,31.5,187.5,241.54,186.35
2016,9,22,17,0,91.0,125.0,3.0,31.0,153.0,202.16,155.88
2016,9,22,17,15,71.5,100.0,2.7,30.5,119.0,151.14,115.45
2016,9,22,17,30,52.0,75.0,2.4,30.0,85.0,110.68,82.57
2016,9,22,17,45,26.0,51.0,2.1,29.5,56.0,69.98,49.11
2016,9,22,18,0,0.0,27.0,1.8,29.0,27.0,27.29,13.07
2016,9,22,18,15,0.0,13.5,1.9,28.5,13.5,12.87,0.0
2016,9,22,18,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,15,10.5,5.0,1.4,24.0,5.0,0.0,0.0
2016,9,23,6,30,21.0,10.0,1.6,24.0,10.0,9.53,0.0
2016,9,23,6,45,142.5,28.0,1.8,24.5,46.0,21.96,9.81
2016,9,23,7,0,264.0,46.0,2.0,25.0,82.0,35.44,23.91
2016,9,23,7,15,354.5,58.5,2.15,25.5,131.5,43.97,31.75
2016,9,23,7,30,445.0,71.0,2.3,26.0,181.0,52.78,39.5
2016,9,23,7,45,285.5,107.0,2.45,26.5,184.0,98.78,66.76
2016,9,23,8,0,126.0,143.0,2.6,27.0,187.0,133.51,96.99
2016,9,23,8,15,133.0,167.5,2.7,27.5,221.5,165.98,121.94
2016,9,23,8,30,140.0,192.0,2.8,28.0,256.0,199.61,148.18
2016,9,23,8,45,145.0,216.5,2.95,28.5,289.0,233.73,174.79
2016,9,23,9,0,150.0,241.0,3.1,29.0,322.0,268.63,201.65
2016,9,23,9,15,168.5,264.5,3.1,29.0,364.0,309.13,232.54
2016,9,23,9,30,187.0,288.0,3.1,29.0,406.0,351.83,264.75
2016,9,23,9,45,132.0,302.5,3.15,29.5,388.5,349.27,262.26
2016,9,23,10,0,77.0,317.0,3.2,30.0,371.0,339.01,253.52
2016,9,23,10,15,80.5,330.5,3.2,30.5,389.5,360.21,268.4
2016,9,23,10,30,84.0,344.0,3.2,31.0,408.0,381.65,283.2
2016,9,23,10,45,73.5,356.0,3.2,31.5,414.0,391.66,289.27
2016,9,23,11,0,63.0,368.0,3.2,32.0,420.0,400.67,294.57
2016,9,23,11,15,167.5,387.0,3.25,32.0,527.0,515.04,378.26
2016,9,23,11,30,272.0,406.0,3.3,32.0,634.0,638.61,465.76
2016,9,23,11,45,308.0,402.0,3.35,32.5,663.0,679.46,493.04
2016,9,23,12,0,344.0,398.0,3.4,33.0,692.0,721.04,520.98
2016,9,23,12,15,597.5,263.0,3.4,33.0,776.0,842.84,609.74
2016,9,23,12,30,851.0,128.0,3.4,33.0,860.0,946.95,678.87
2016,9,23,12,45,683.0,227.5,3.45,33.0,812.5,917.51,659.44
2016,9,23,13,0,515.0,327.0,3.5,33.0,765.0,864.77,621.0
2016,9,23,13,15,490.0,326.0,3.55,33.0,737.0,846.37,609.5
2016,9,23,13,30,465.0,325.0,3.6,33.0,709.0,825.35,596.0
2016,9,23,13,45,638.0,228.0,3.65,33.0,738.0,898.62,650.98
2016,9,23,14,0,811.0,131.0,3.7,33.0,767.0,954.97,688.49
2016,9,23,14,15,801.0,129.0,3.7,33.0,736.0,936.68,677.17
2016,9,23,14,30,791.0,127.0,3.7,33.0,705.0,915.15,664.37
2016,9,23,14,45,777.0,124.5,3.75,33.0,667.5,886.23,646.99
2016,9,23,15,0,763.0,122.0,3.8,33.0,630.0,854.58,627.76
2016,9,23,15,15,630.5,159.5,3.8,32.5,560.0,765.55,570.15
2016,9,23,15,30,498.0,197.0,3.8,32.0,490.0,670.33,504.44
2016,9,23,15,45,500.5,178.0,3.8,32.0,450.0,635.14,481.61
2016,9,23,16,0,503.0,159.0,3.8,32.0,410.0,597.7,456.42
2016,9,23,16,15,486.5,142.0,3.7,31.5,362.5,546.24,420.76
2016,9,23,16,30,470.0,125.0,3.6,31.0,315.0,494.41,383.88
2016,9,23,16,45,438.5,109.5,3.5,31.0,266.0,434.44,338.77
2016,9,23,17,0,407.0,94.0,3.4,31.0,217.0,376.21,293.61
2016,9,23,17,15,351.5,79.0,3.15,30.0,169.0,307.39,239.46
2016,9,23,17,30,296.0,64.0,2.9,29.0,121.0,243.8,187.5
2016,9,23,17,45,213.0,46.5,2.7,28.5,80.0,170.61,126.35
2016,9,23,18,0,130.0,29.0,2.5,28.0,39.0,104.41,61.37
2016,9,23,18,15,65.0,14.5,2.6,27.5,19.5,35.34,0.0
2016,9,23,18,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,24,6,15,13.0,4.5,2.0,23.0,5.0,0.0,0.0
2016,9,24,6,30,26.0,9.0,2.2,23.0,10.0,8.58,0.0
2016,9,24,6,45,141.0,27.5,2.4,23.5,45.0,21.59,9.2
2016,9,24,7,0,256.0,46.0,2.6,24.0,80.0,35.49,24.02
2016,9,24,7,15,345.0,59.0,2.6,24.0,129.0,44.41,32.31
2016,9,24,7,30,434.0,72.0,2.6,24.0,178.0,52.93,39.97
2016,9,24,7,45,494.5,80.5,2.65,24.5,230.5,85.3,50.44
2016,9,24,8,0,555.0,89.0,2.7,25.0,283.0,133.76,80.08
2016,9,24,8,15,596.0,95.5,2.8,25.5,336.0,184.61,118.92
2016,9,24,8,30,637.0,102.0,2.9,26.0,389.0,240.3,164.76
2016,9,24,8,45,405.5,171.0,3.0,26.5,361.5,271.81,199.4
2016,9,24,9,0,174.0,240.0,3.1,27.0,334.0,276.69,209.02
2016,9,24,9,15,144.0,262.5,3.15,27.5,345.5,297.26,225.18
2016,9,24,9,30,114.0,285.0,3.2,28.0,357.0,314.24,237.78
2016,9,24,9,45,119.5,302.5,3.25,28.5,382.0,342.82,258.68
2016,9,24,10,0,125.0,320.0,3.3,29.0,407.0,371.77,279.52
2016,9,24,10,15,217.5,325.0,3.3,29.0,485.5,445.29,334.59
2016,9,24,10,30,310.0,330.0,3.3,29.0,564.0,530.43,397.2
2016,9,24,10,45,294.0,356.0,3.35,29.5,584.5,561.46,417.7
2016,9,24,11,0,278.0,382.0,3.4,30.0,605.0,590.76,436.81
2016,9,24,11,15,555.0,256.5,3.45,30.0,715.5,714.21,529.99
2016,9,24,11,30,832.0,131.0,3.5,30.0,826.0,841.13,619.36
2016,9,24,11,45,830.0,135.0,3.55,30.0,835.5,876.41,641.98
2016,9,24,12,0,828.0,139.0,3.6,30.0,845.0,903.61,659.83
2016,9,24,12,15,828.5,139.0,3.6,30.0,847.0,925.68,674.09
2016,9,24,12,30,829.0,139.0,3.6,30.0,849.0,944.42,686.26
2016,9,24,12,45,825.0,140.0,3.65,30.5,842.0,956.51,693.09
2016,9,24,13,0,821.0,141.0,3.7,31.0,835.0,965.02,697.75
2016,9,24,13,15,647.5,230.5,3.7,31.0,772.0,903.88,657.97
2016,9,24,13,30,474.0,320.0,3.7,31.0,709.0,828.64,603.56
2016,9,24,13,45,306.0,351.0,3.75,31.0,599.5,687.16,504.61
2016,9,24,14,0,138.0,382.0,3.8,31.0,490.0,544.78,401.62
2016,9,24,14,15,69.0,255.5,3.8,30.5,309.5,325.9,244.43
2016,9,24,14,30,0.0,129.0,3.8,30.0,129.0,121.47,88.98
2016,9,24,14,45,1.5,152.5,3.85,30.0,153.5,146.1,108.44
2016,9,24,15,0,3.0,176.0,3.9,30.0,178.0,171.4,128.17
2016,9,24,15,15,1.5,131.0,3.85,30.0,132.0,125.26,92.82
2016,9,24,15,30,0.0,86.0,3.8,30.0,86.0,80.13,57.82
2016,9,24,15,45,0.0,57.0,3.8,30.0,57.0,53.03,36.62
2016,9,24,16,0,0.0,28.0,3.8,30.0,28.0,26.01,15.21
2016,9,24,16,15,0.0,24.5,3.6,29.5,24.5,22.74,12.7
2016,9,24,16,30,0.0,21.0,3.4,29.0,21.0,19.48,10.15
2016,9,24,16,45,0.0,17.5,3.2,28.5,17.5,16.22,7.57
2016,9,24,17,0,0.0,14.0,3.0,28.0,14.0,12.97,4.95
2016,9,24,17,15,0.0,10.5,2.75,27.5,10.5,9.72,2.28
2016,9,24,17,30,0.0,7.0,2.5,27.0,7.0,6.48,0.0
2016,9,24,17,45,0.0,4.5,2.3,27.0,4.5,4.16,0.0
2016,9,24,18,0,0.0,2.0,2.1,27.0,2.0,1.85,0.0
2016,9,24,18,15,0.0,1.0,2.15,26.5,1.0,0.95,0.0
2016,9,24,18,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,1.0,1.7,23.0,1.0,0.0,0.0
2016,9,25,6,30,0.0,2.0,1.9,23.0,2.0,1.91,0.0
2016,9,25,6,45,0.0,11.5,2.1,23.5,11.5,10.65,1.45
2016,9,25,7,0,0.0,21.0,2.3,24.0,21.0,19.47,10.63
2016,9,25,7,15,0.0,35.0,2.35,24.0,35.0,32.5,22.16
2016,9,25,7,30,0.0,49.0,2.4,24.0,49.0,45.54,33.63
2016,9,25,7,45,0.0,64.0,2.45,24.5,64.0,59.27,43.21
2016,9,25,8,0,0.0,79.0,2.5,25.0,79.0,72.87,54.17
2016,9,25,8,15,5.5,117.5,2.5,25.0,120.5,107.82,82.03
2016,9,25,8,30,11.0,156.0,2.5,25.0,162.0,143.69,110.2
2016,9,25,8,45,93.5,197.5,2.5,25.5,248.0,204.25,155.23
2016,9,25,9,0,176.0,239.0,2.5,26.0,334.0,276.74,209.71
2016,9,25,9,15,159.0,262.5,2.5,26.0,354.5,303.78,230.91
2016,9,25,9,30,142.0,286.0,2.5,26.0,375.0,328.91,250.15
2016,9,25,9,45,83.0,274.5,2.5,26.5,327.5,297.47,225.85
2016,9,25,10,0,24.0,263.0,2.5,27.0,280.0,257.82,194.79
2016,9,25,10,15,58.5,309.0,2.5,27.0,352.5,326.62,246.62
2016,9,25,10,30,93.0,355.0,2.5,27.0,425.0,398.6,299.61
2016,9,25,10,45,46.5,216.0,2.5,27.5,251.0,238.88,179.95
2016,9,25,11,0,0.0,77.0,2.5,28.0,77.0,71.87,50.82
2016,9,25,11,15,0.0,89.0,2.45,28.0,89.0,83.13,59.67
2016,9,25,11,30,0.0,101.0,2.4,28.0,101.0,94.43,68.38
2016,9,25,11,45,19.0,230.0,2.4,28.0,246.5,239.2,179.26
2016,9,25,12,0,38.0,359.0,2.4,28.0,392.0,387.26,287.96
2016,9,25,12,15,260.0,348.5,2.35,28.0,571.0,604.97,448.53
2016,9,25,12,30,482.0,338.0,2.3,28.0,750.0,822.75,599.51
2016,9,25,12,45,241.0,216.5,2.25,28.0,422.5,463.1,347.93
2016,9,25,13,0,0.0,95.0,2.2,28.0,95.0,88.86,63.59
2016,9,25,13,15,63.0,248.5,2.1,28.0,300.5,309.03,233.13
2016,9,25,13,30,126.0,402.0,2.0,28.0,506.0,549.87,405.81
2016,9,25,13,45,155.0,391.0,1.95,28.0,514.5,569.28,419.03
2016,9,25,14,0,184.0,380.0,1.9,28.0,523.0,587.65,432.97
2016,9,25,14,15,103.0,325.0,1.85,27.5,405.0,434.96,324.68
2016,9,25,14,30,22.0,270.0,1.8,27.0,287.0,284.59,213.85
2016,9,25,14,45,13.0,228.0,1.8,27.0,238.0,233.34,176.13
2016,9,25,15,0,4.0,186.0,1.8,27.0,189.0,182.57,137.7
2016,9,25,15,15,2.0,134.0,1.8,26.5,135.5,128.72,96.65
2016,9,25,15,30,0.0,82.0,1.8,26.0,82.0,76.39,55.77
2016,9,25,15,45,0.0,91.5,1.8,26.0,91.5,85.4,63.22
2016,9,25,16,0,0.0,101.0,1.8,26.0,101.0,95.09,71.18
2016,9,25,16,15,0.0,88.5,1.75,25.5,88.5,82.98,61.84
2016,9,25,16,30,0.0,76.0,1.7,25.0,76.0,70.88,52.38
2016,9,25,16,45,0.0,63.5,1.7,25.0,63.5,59.06,42.9
2016,9,25,17,0,0.0,51.0,1.7,25.0,51.0,47.4,33.39
2016,9,25,17,15,0.0,39.0,1.6,24.5,39.0,36.21,24.18
2016,9,25,17,30,0.0,27.0,1.5,24.0,27.0,25.05,14.84
2016,9,25,17,45,0.0,17.0,1.45,24.0,17.0,15.75,6.89
2016,9,25,18,0,0.0,7.0,1.4,24.0,7.0,6.48,0.0
2016,9,25,18,15,0.0,3.5,1.45,24.0,3.5,3.34,0.0
2016,9,25,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,10.5,2.7,21.0,10.5,9.72,0.65
2016,9,26,7,0,0.0,21.0,2.9,21.0,21.0,19.47,10.78
2016,9,26,7,15,0.0,35.0,3.05,21.0,35.0,32.5,22.45
2016,9,26,7,30,0.0,49.0,3.2,21.0,49.0,45.54,34.06
2016,9,26,7,45,0.0,64.5,3.35,21.0,64.5,59.67,44.19
2016,9,26,8,0,0.0,80.0,3.5,21.0,80.0,73.72,55.79
2016,9,26,8,15,0.0,86.5,3.55,21.0,86.5,79.98,60.8
2016,9,26,8,30,0.0,93.0,3.6,21.0,93.0,86.15,65.66
2016,9,26,8,45,0.0,82.5,3.7,21.5,82.5,76.83,57.67
2016,9,26,9,0,0.0,72.0,3.8,22.0,72.0,67.03,49.38
2016,9,26,9,15,0.0,68.5,3.8,22.0,68.5,63.78,46.57
2016,9,26,9,30,0.0,65.0,3.8,22.0,65.0,60.53,43.79
2016,9,26,9,45,0.0,55.0,3.8,22.0,55.0,51.22,36.11
2016,9,26,10,0,0.0,45.0,3.8,22.0,45.0,41.91,28.48
2016,9,26,10,15,0.0,85.0,3.75,22.0,85.0,79.29,58.55
2016,9,26,10,30,0.0,125.0,3.7,22.0,125.0,116.68,88.24
2016,9,26,10,45,0.0,136.0,3.65,22.5,136.5,127.08,96.1
2016,9,26,11,0,0.0,147.0,3.6,23.0,148.0,137.55,103.99
2016,9,26,11,15,0.5,147.0,3.6,23.0,148.0,138.09,104.31
2016,9,26,11,30,1.0,147.0,3.6,23.0,148.0,138.67,104.69
2016,9,26,11,45,5.0,181.0,3.6,23.5,185.5,174.67,132.61
2016,9,26,12,0,9.0,215.0,3.6,24.0,223.0,211.26,160.6
2016,9,26,12,15,13.0,253.5,3.6,24.0,265.0,252.85,192.42
2016,9,26,12,30,17.0,292.0,3.6,24.0,307.0,295.2,224.52
2016,9,26,12,45,12.0,245.0,3.65,24.0,256.0,244.99,186.3
2016,9,26,13,0,7.0,198.0,3.7,24.0,205.0,194.64,147.74
2016,9,26,13,15,17.0,257.5,3.7,24.0,272.0,263.47,201.07
2016,9,26,13,30,27.0,317.0,3.7,24.0,339.0,347.44,264.74
2016,9,26,13,45,14.0,237.0,3.7,24.0,248.5,241.2,184.01
2016,9,26,14,0,1.0,157.0,3.7,24.0,158.0,149.57,113.05
2016,9,26,14,15,12.5,215.0,3.7,23.5,224.5,218.54,167.82
2016,9,26,14,30,24.0,273.0,3.7,23.0,291.0,289.78,223.61
2016,9,26,14,45,12.0,189.5,3.7,23.0,198.5,193.08,148.7
2016,9,26,15,0,0.0,106.0,3.7,23.0,106.0,99.27,74.49
2016,9,26,15,15,97.0,182.0,3.65,23.0,237.5,282.64,223.21
2016,9,26,15,30,194.0,258.0,3.6,23.0,369.0,452.74,355.7
2016,9,26,15,45,173.0,234.5,3.55,23.0,327.0,404.5,318.83
2016,9,26,16,0,152.0,211.0,3.5,23.0,285.0,357.01,282.87
2016,9,26,16,15,141.5,187.5,3.4,22.5,250.5,318.32,253.88
2016,9,26,16,30,131.0,164.0,3.3,22.0,216.0,279.96,224.49
2016,9,26,16,45,118.0,139.5,3.25,22.0,180.5,239.15,192.0
2016,9,26,17,0,105.0,115.0,3.2,22.0,145.0,199.09,159.35
2016,9,26,17,15,82.5,91.0,3.15,21.5,111.0,155.28,122.99
2016,9,26,17,30,60.0,67.0,3.1,21.0,77.0,113.26,87.34
2016,9,26,17,45,30.0,44.0,3.05,21.0,49.0,64.29,45.56
2016,9,26,18,0,0.0,21.0,3.0,21.0,21.0,20.57,4.15
2016,9,26,18,15,0.0,10.5,3.05,20.5,10.5,10.01,0.0
2016,9,26,18,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,18.0,3.05,18.0,18.0,16.71,4.8
2016,9,27,7,0,0.0,36.0,3.1,18.0,36.0,32.88,22.31
2016,9,27,7,15,3.0,59.0,3.15,18.0,60.0,52.64,40.24
2016,9,27,7,30,6.0,82.0,3.2,18.0,84.0,72.11,57.72
2016,9,27,7,45,16.5,104.5,3.3,18.5,110.5,92.91,71.88
2016,9,27,8,0,27.0,127.0,3.4,19.0,137.0,113.05,87.67
2016,9,27,8,15,54.0,155.5,3.45,19.5,178.5,145.19,112.49
2016,9,27,8,30,81.0,184.0,3.5,20.0,220.0,181.27,140.54
2016,9,27,8,45,64.5,201.0,3.6,20.5,232.0,198.5,154.71
2016,9,27,9,0,48.0,218.0,3.7,21.0,244.0,213.63,166.75
2016,9,27,9,15,72.0,248.0,3.65,21.5,290.5,255.16,198.76
2016,9,27,9,30,96.0,278.0,3.6,22.0,337.0,299.88,232.9
2016,9,27,9,45,68.5,281.5,3.55,22.5,325.5,296.3,229.32
2016,9,27,10,0,41.0,285.0,3.5,23.0,314.0,289.31,222.93
2016,9,27,10,15,48.0,307.5,3.35,23.0,342.5,318.88,245.19
2016,9,27,10,30,55.0,330.0,3.2,23.0,371.0,349.4,267.85
2016,9,27,10,45,48.5,334.0,3.1,23.5,371.0,353.25,269.59
2016,9,27,11,0,42.0,338.0,3.0,24.0,371.0,356.33,270.82
2016,9,27,11,15,70.0,369.0,2.9,24.0,426.0,413.2,313.3
2016,9,27,11,30,98.0,400.0,2.8,24.0,481.0,472.59,356.78
2016,9,27,11,45,189.0,404.0,2.7,24.5,562.5,570.18,428.07
2016,9,27,12,0,280.0,408.0,2.6,25.0,644.0,674.14,501.37
2016,9,27,12,15,172.0,400.0,2.55,24.5,545.5,567.1,423.84
2016,9,27,12,30,64.0,392.0,2.5,24.0,447.0,452.57,339.72
2016,9,27,12,45,49.5,370.0,2.5,24.0,412.5,418.93,315.54
2016,9,27,13,0,35.0,348.0,2.5,24.0,378.0,384.34,290.06
2016,9,27,13,15,35.5,342.0,2.5,24.0,372.0,380.72,287.8
2016,9,27,13,30,36.0,336.0,2.5,24.0,366.0,376.9,285.3
2016,9,27,13,45,37.0,328.0,2.55,24.0,358.0,371.22,281.59
2016,9,27,14,0,38.0,320.0,2.6,24.0,350.0,365.36,277.78
2016,9,27,14,15,80.0,329.5,2.6,24.0,388.5,418.28,319.04
2016,9,27,14,30,122.0,339.0,2.6,24.0,427.0,484.78,369.4
2016,9,27,14,45,106.0,316.5,2.65,24.0,390.0,430.94,330.14
2016,9,27,15,0,90.0,294.0,2.7,24.0,353.0,391.38,301.37
2016,9,27,15,15,72.5,266.5,2.6,24.0,312.0,344.96,266.77
2016,9,27,15,30,55.0,239.0,2.5,24.0,271.0,299.08,232.14
2016,9,27,15,45,217.0,208.5,2.4,24.0,316.0,409.35,321.95
2016,9,27,16,0,379.0,178.0,2.3,24.0,361.0,506.48,398.56
2016,9,27,16,15,361.5,159.5,2.05,23.5,317.0,458.34,362.52
2016,9,27,16,30,344.0,141.0,1.8,23.0,273.0,410.45,326.68
2016,9,27,16,45,407.5,111.0,1.6,23.0,244.0,412.88,328.98
2016,9,27,17,0,471.0,81.0,1.4,23.0,215.0,399.05,317.26
2016,9,27,17,15,397.5,69.0,1.3,22.5,164.5,317.61,251.54
2016,9,27,17,30,324.0,57.0,1.2,22.0,114.0,247.1,192.49
2016,9,27,17,45,225.0,40.0,1.1,21.5,72.5,166.99,123.81
2016,9,27,18,0,126.0,23.0,1.0,21.0,31.0,89.49,25.09
2016,9,27,18,15,63.0,11.5,0.95,21.0,15.5,31.25,0.0
2016,9,27,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,6,45,160.5,19.5,1.45,18.5,39.5,15.22,3.33
2016,9,28,7,0,321.0,39.0,1.7,19.0,79.0,31.02,20.61
2016,9,28,7,15,411.0,50.0,1.65,19.5,129.0,38.08,27.41
2016,9,28,7,30,501.0,61.0,1.6,20.0,179.0,44.78,33.54
2016,9,28,7,45,559.0,68.5,1.6,20.5,232.5,78.96,44.1
2016,9,28,8,0,617.0,76.0,1.6,21.0,286.0,130.4,75.93
2016,9,28,8,15,656.0,82.0,1.45,21.5,339.5,184.31,117.82
2016,9,28,8,30,695.0,88.0,1.3,22.0,393.0,242.67,166.46
2016,9,28,8,45,723.0,92.0,1.2,23.0,444.0,300.09,214.92
2016,9,28,9,0,751.0,96.0,1.1,24.0,495.0,362.25,265.88
2016,9,28,9,15,771.0,99.5,1.05,24.5,541.5,420.13,312.69
2016,9,28,9,30,791.0,103.0,1.0,25.0,588.0,478.94,358.39
2016,9,28,9,45,805.5,106.0,0.95,25.5,629.0,534.96,400.25
2016,9,28,10,0,820.0,109.0,0.9,26.0,670.0,590.7,440.19
2016,9,28,10,15,830.5,111.0,0.85,26.0,704.5,642.36,476.65
2016,9,28,10,30,841.0,113.0,0.8,26.0,739.0,691.19,510.04
2016,9,28,10,45,848.5,114.5,0.8,26.5,765.5,736.69,538.9
2016,9,28,11,0,856.0,116.0,0.8,27.0,792.0,780.16,565.07
2016,9,28,11,15,861.0,117.0,0.8,27.0,811.0,818.89,588.93
2016,9,28,11,30,866.0,118.0,0.8,27.0,830.0,854.99,610.97
2016,9,28,11,45,879.0,112.0,0.85,27.5,843.0,888.17,630.66
2016,9,28,12,0,892.0,106.0,0.9,28.0,856.0,918.64,648.58
2016,9,28,12,15,892.5,106.5,0.95,28.0,857.5,941.44,663.05
2016,9,28,12,30,893.0,107.0,1.0,28.0,859.0,960.72,675.54
2016,9,28,12,45,891.5,106.5,1.05,28.5,852.0,973.44,682.79
2016,9,28,13,0,890.0,106.0,1.1,29.0,845.0,982.44,687.96
2016,9,28,13,15,886.5,105.0,1.1,29.0,829.5,985.19,689.97
2016,9,28,13,30,883.0,104.0,1.1,29.0,814.0,984.17,689.91
2016,9,28,13,45,877.5,102.5,1.1,29.0,790.5,976.88,686.21
2016,9,28,14,0,872.0,101.0,1.1,29.0,767.0,965.9,680.45
2016,9,28,14,15,863.5,99.5,1.1,29.0,736.0,948.45,670.86
2016,9,28,14,30,855.0,98.0,1.1,29.0,705.0,927.59,659.29
2016,9,28,14,45,845.0,95.0,1.1,29.0,667.0,900.36,643.78
2016,9,28,15,0,835.0,92.0,1.1,29.0,629.0,870.09,626.37
2016,9,28,15,15,819.0,89.0,1.05,29.0,585.0,839.04,607.68
2016,9,28,15,30,803.0,86.0,1.0,29.0,541.0,798.15,582.49
2016,9,28,15,45,783.0,82.0,1.0,29.0,492.0,750.78,553.45
2016,9,28,16,0,763.0,78.0,1.0,29.0,443.0,701.96,522.91
2016,9,28,16,15,732.5,74.0,0.95,28.5,390.5,644.31,485.99
2016,9,28,16,30,702.0,70.0,0.9,28.0,338.0,586.76,448.05
2016,9,28,16,45,659.0,64.0,0.85,28.0,283.5,522.35,401.18
2016,9,28,17,0,616.0,58.0,0.8,28.0,229.0,457.4,351.96
2016,9,28,17,15,545.0,50.5,0.75,27.5,176.0,378.13,290.37
2016,9,28,17,30,474.0,43.0,0.7,27.0,123.0,305.19,230.79
2016,9,28,17,45,353.0,31.0,0.7,26.5,78.0,212.44,152.85
2016,9,28,18,0,232.0,19.0,0.7,26.0,33.0,123.83,14.81
2016,9,28,18,15,116.0,9.5,0.75,25.5,16.5,46.15,0.0
2016,9,28,18,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,29,6,45,195.5,17.5,3.55,16.5,42.0,13.5,1.8
2016,9,29,7,0,391.0,35.0,3.8,17.0,84.0,27.43,17.67
2016,9,29,7,15,482.5,45.0,3.8,17.5,136.0,33.83,23.91
2016,9,29,7,30,574.0,55.0,3.8,18.0,188.0,39.92,29.53
2016,9,29,7,45,630.0,61.5,3.8,18.5,244.0,76.76,40.57
2016,9,29,8,0,686.0,68.0,3.8,19.0,300.0,131.6,74.77
2016,9,29,8,15,723.0,73.0,3.9,19.5,355.0,191.49,122.41
