Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,10,0,931.0,79.0,3.1,23.0,685.0,621.45,480.34
2016,10,9,10,15,941.0,80.5,3.1,23.5,720.5,676.01,520.59
2016,10,9,10,30,951.0,82.0,3.1,24.0,756.0,728.89,558.66
2016,10,9,10,45,957.5,83.5,3.1,24.5,783.0,777.33,590.4
2016,10,9,11,0,964.0,85.0,3.1,25.0,810.0,823.28,619.96
2016,10,9,11,15,968.5,85.5,3.1,25.0,829.0,863.9,646.76
2016,10,9,11,30,973.0,86.0,3.1,25.0,848.0,901.46,671.35
2016,10,9,11,45,973.5,87.5,3.15,25.5,857.5,933.41,691.07
2016,10,9,12,0,974.0,89.0,3.2,26.0,867.0,961.75,708.37
2016,10,9,12,15,974.0,89.5,3.2,26.0,868.0,984.83,723.26
2016,10,9,12,30,974.0,90.0,3.2,26.0,869.0,1004.07,735.74
2016,10,9,12,45,972.5,89.5,3.25,26.5,860.5,1016.87,743.08
2016,10,9,13,0,971.0,89.0,3.3,27.0,852.0,1025.63,747.97
2016,10,9,13,15,967.0,88.5,3.3,27.0,835.0,1027.94,749.94
2016,10,9,13,30,963.0,88.0,3.3,27.0,818.0,1026.16,749.49
2016,10,9,13,45,955.5,87.5,3.35,27.0,792.5,1017.02,744.82
2016,10,9,14,0,948.0,87.0,3.4,27.0,767.0,1003.95,737.77
2016,10,9,14,15,939.5,85.5,3.4,26.5,733.5,984.96,728.03
2016,10,9,14,30,931.0,84.0,3.4,26.0,700.0,962.32,715.95
2016,10,9,14,45,916.5,82.5,3.45,26.0,659.0,930.79,696.82
2016,10,9,15,0,902.0,81.0,3.5,26.0,618.0,896.23,675.57
2016,10,9,15,15,884.5,78.5,3.4,25.5,571.0,855.15,650.08
2016,10,9,15,30,867.0,76.0,3.3,25.0,524.0,811.76,622.68
2016,10,9,15,45,840.5,73.5,3.2,25.0,471.5,765.82,591.85
2016,10,9,16,0,814.0,71.0,3.1,25.0,419.0,711.96,554.82
2016,10,9,16,15,778.5,66.5,2.75,24.0,363.5,648.57,510.95
2016,10,9,16,30,743.0,62.0,2.4,23.0,308.0,585.65,465.39
2016,10,9,16,45,684.5,56.5,2.05,22.5,251.0,508.24,404.73
2016,10,9,17,0,626.0,51.0,1.7,22.0,194.0,438.55,347.45
2016,10,9,17,15,533.0,42.5,1.65,21.0,140.0,348.32,273.24
2016,10,9,17,30,440.0,34.0,1.6,20.0,86.0,267.02,201.55
2016,10,9,17,45,220.0,17.0,1.6,19.5,43.0,126.18,44.44
2016,10,9,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,45,182.0,15.0,1.15,13.5,32.5,14.3,0.0
2016,10,10,7,0,364.0,30.0,1.2,14.0,65.0,24.03,14.05
2016,10,10,7,15,469.0,40.5,1.35,14.5,117.0,31.11,21.61
2016,10,10,7,30,574.0,51.0,1.5,15.0,169.0,37.87,27.99
2016,10,10,7,45,640.0,58.0,1.65,16.0,226.0,74.91,39.41
2016,10,10,8,0,706.0,65.0,1.8,17.0,283.0,134.62,77.04
2016,10,10,8,15,746.5,70.0,1.6,17.5,339.5,192.65,122.85
2016,10,10,8,30,787.0,75.0,1.4,18.0,396.0,255.19,176.03
2016,10,10,8,45,817.5,78.0,1.25,19.0,449.5,317.02,229.24
2016,10,10,9,0,848.0,81.0,1.1,20.0,503.0,381.41,283.12
2016,10,10,9,15,868.0,84.5,1.1,21.0,551.5,444.12,334.32
2016,10,10,9,30,888.0,88.0,1.1,22.0,600.0,508.39,384.49
2016,10,10,9,45,903.5,89.5,1.1,23.0,643.0,567.24,428.64
2016,10,10,10,0,919.0,91.0,1.1,24.0,686.0,625.56,470.51
2016,10,10,10,15,929.0,93.0,1.0,24.5,721.5,680.07,507.98
2016,10,10,10,30,939.0,95.0,0.9,25.0,757.0,732.94,542.66
2016,10,10,10,45,947.0,96.0,0.85,25.5,784.5,781.47,572.18
2016,10,10,11,0,955.0,97.0,0.8,26.0,812.0,827.67,599.02
2016,10,10,11,15,959.5,97.5,0.8,26.0,830.5,868.0,623.61
2016,10,10,11,30,964.0,98.0,0.8,26.0,849.0,905.3,646.14
2016,10,10,11,45,967.5,98.0,0.85,26.5,859.0,938.0,665.31
2016,10,10,12,0,971.0,98.0,0.9,27.0,869.0,967.26,682.33
2016,10,10,12,15,971.0,98.0,0.9,27.0,870.0,989.76,695.64
2016,10,10,12,30,971.0,98.0,0.9,27.0,871.0,1008.41,706.75
2016,10,10,12,45,969.0,97.5,0.95,27.5,862.5,1020.72,713.77
2016,10,10,13,0,967.0,97.0,1.0,28.0,854.0,1028.99,718.55
2016,10,10,13,15,963.0,96.0,1.0,28.0,836.5,1030.74,720.03
2016,10,10,13,30,959.0,95.0,1.0,28.0,819.0,1028.42,719.29
2016,10,10,13,45,952.5,93.5,1.05,28.0,793.0,1019.12,715.51
2016,10,10,14,0,946.0,92.0,1.1,28.0,767.0,1005.88,709.51
2016,10,10,14,15,936.5,90.5,1.15,28.0,732.5,986.0,699.52
2016,10,10,14,30,927.0,89.0,1.2,28.0,698.0,962.51,687.35
2016,10,10,14,45,914.0,87.0,1.25,28.0,657.0,931.85,670.62
2016,10,10,15,0,901.0,85.0,1.3,28.0,616.0,898.11,651.81
2016,10,10,15,15,882.5,82.0,1.3,27.5,568.5,855.66,627.66
2016,10,10,15,30,864.0,79.0,1.3,27.0,521.0,817.8,606.19
2016,10,10,15,45,839.0,75.5,1.35,27.0,468.5,765.11,573.57
2016,10,10,16,0,814.0,72.0,1.4,27.0,416.0,711.22,539.32
2016,10,10,16,15,777.0,67.5,1.25,26.0,360.0,646.82,496.82
2016,10,10,16,30,740.0,63.0,1.1,25.0,304.0,583.01,452.42
2016,10,10,16,45,684.0,57.0,1.0,24.5,247.5,506.79,395.17
2016,10,10,17,0,628.0,51.0,0.9,24.0,191.0,438.23,340.81
2016,10,10,17,15,532.5,42.0,0.95,23.0,137.0,346.25,267.12
2016,10,10,17,30,437.0,33.0,1.0,22.0,83.0,263.53,195.15
2016,10,10,17,45,218.5,16.5,1.05,21.5,41.5,123.42,26.09
2016,10,10,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,6,45,165.0,15.0,0.65,15.5,30.5,14.3,0.0
2016,10,11,7,0,330.0,30.0,0.7,16.0,61.0,24.13,13.82
2016,10,11,7,15,437.0,40.5,0.75,16.5,111.5,31.2,21.48
2016,10,11,7,30,544.0,51.0,0.8,17.0,162.0,37.94,27.82
2016,10,11,7,45,609.0,57.5,0.85,18.0,217.0,72.92,38.37
2016,10,11,8,0,674.0,64.0,0.9,19.0,272.0,126.99,71.41
2016,10,11,8,15,715.0,69.5,0.8,20.0,326.5,186.5,117.61
2016,10,11,8,30,756.0,75.0,0.7,21.0,381.0,247.59,168.23
2016,10,11,8,45,786.5,78.0,0.65,22.0,433.0,307.46,218.72
2016,10,11,9,0,817.0,81.0,0.6,23.0,485.0,369.92,270.04
2016,10,11,9,15,836.5,84.0,0.75,23.5,532.0,430.07,319.59
2016,10,11,9,30,856.0,87.0,0.9,24.0,579.0,490.87,368.08
2016,10,11,9,45,872.5,88.5,1.05,25.0,620.5,549.3,412.55
2016,10,11,10,0,889.0,90.0,1.2,26.0,662.0,606.49,454.59
2016,10,11,10,15,899.0,91.5,1.25,26.5,696.0,658.94,492.09
2016,10,11,10,30,909.0,93.0,1.3,27.0,730.0,709.82,527.38
2016,10,11,10,45,917.5,93.5,1.4,27.5,757.0,756.79,558.19
2016,10,11,11,0,926.0,94.0,1.5,28.0,784.0,801.55,586.61
2016,10,11,11,15,930.5,95.0,1.55,28.0,802.0,841.22,612.11
2016,10,11,11,30,935.0,96.0,1.6,28.0,820.0,877.96,635.63
2016,10,11,11,45,939.5,94.5,1.7,28.5,830.0,908.97,654.71
2016,10,11,12,0,944.0,93.0,1.8,29.0,840.0,936.65,671.67
2016,10,11,12,15,944.0,93.0,1.85,29.0,840.5,958.42,685.7
2016,10,11,12,30,944.0,93.0,1.9,29.0,841.0,976.46,697.52
2016,10,11,12,45,942.0,92.5,1.95,29.5,832.5,988.25,704.17
2016,10,11,13,0,940.0,92.0,2.0,30.0,824.0,996.13,708.54
2016,10,11,13,15,936.0,91.0,2.0,30.0,806.5,997.61,709.91
2016,10,11,13,30,932.0,90.0,2.0,30.0,789.0,995.13,709.02
2016,10,11,13,45,925.5,88.5,2.05,30.5,764.0,985.79,703.19
2016,10,11,14,0,919.0,87.0,2.1,31.0,739.0,972.63,695.13
2016,10,11,14,15,909.5,85.5,2.1,30.5,705.5,952.97,685.32
2016,10,11,14,30,900.0,84.0,2.1,30.0,672.0,929.8,673.34
2016,10,11,14,45,879.0,85.0,2.15,30.0,630.5,896.02,653.58
2016,10,11,15,0,858.0,86.0,2.2,30.0,589.0,859.69,632.04
2016,10,11,15,15,839.0,83.5,2.15,30.0,542.5,825.75,611.05
2016,10,11,15,30,820.0,81.0,2.1,30.0,496.0,782.33,583.43
2016,10,11,15,45,794.0,77.0,2.05,30.0,445.5,729.78,549.2
2016,10,11,16,0,768.0,73.0,2.0,30.0,395.0,676.27,513.65
2016,10,11,16,15,730.0,68.5,1.75,29.0,341.0,613.12,471.06
2016,10,11,16,30,692.0,64.0,1.5,28.0,287.0,550.76,426.51
2016,10,11,16,45,634.0,57.5,1.25,27.5,232.0,478.98,371.44
2016,10,11,17,0,576.0,51.0,1.0,27.0,177.0,407.61,314.47
2016,10,11,17,15,479.0,41.5,1.0,26.0,126.0,317.21,242.12
2016,10,11,17,30,382.0,32.0,1.0,25.0,75.0,236.43,171.83
2016,10,11,17,45,191.0,16.0,1.05,24.0,37.5,110.31,2.09
2016,10,11,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,6,45,133.5,16.0,1.0,20.5,28.0,15.25,0.0
2016,10,12,7,0,267.0,32.0,1.1,21.0,56.0,26.21,14.84
2016,10,12,7,15,376.5,43.5,1.35,21.5,104.5,34.05,23.33
2016,10,12,7,30,486.0,55.0,1.6,22.0,153.0,41.54,30.24
2016,10,12,7,45,561.5,61.0,1.85,23.0,207.0,73.59,39.5
2016,10,12,8,0,637.0,67.0,2.1,24.0,261.0,125.34,70.35
2016,10,12,8,15,679.5,72.5,2.25,24.5,314.5,180.1,112.48
2016,10,12,8,30,722.0,78.0,2.4,25.0,368.0,242.08,163.97
2016,10,12,8,45,756.5,80.5,2.6,25.5,420.0,300.55,214.07
2016,10,12,9,0,791.0,83.0,2.8,26.0,472.0,362.12,266.26
2016,10,12,9,15,463.5,172.0,2.85,26.5,405.5,353.55,267.06
2016,10,12,9,30,136.0,261.0,2.9,27.0,339.0,306.45,233.34
2016,10,12,9,45,136.5,280.5,2.95,27.5,363.5,335.1,254.78
2016,10,12,10,0,137.0,300.0,3.0,28.0,388.0,363.77,275.61
2016,10,12,10,15,510.5,198.0,3.0,28.5,550.5,517.96,393.73
2016,10,12,10,30,884.0,96.0,3.0,29.0,713.0,695.08,524.32
2016,10,12,10,45,891.5,97.5,3.05,29.5,739.0,741.21,554.4
2016,10,12,11,0,899.0,99.0,3.1,30.0,765.0,785.16,582.61
2016,10,12,11,15,903.5,100.0,3.1,30.0,783.0,823.8,607.88
2016,10,12,11,30,908.0,101.0,3.1,30.0,801.0,859.61,631.13
2016,10,12,11,45,909.5,101.5,3.1,30.5,810.0,889.34,648.95
2016,10,12,12,0,911.0,102.0,3.1,31.0,819.0,915.74,664.54
2016,10,12,12,15,911.0,102.0,3.05,31.0,819.5,936.82,677.65
2016,10,12,12,30,911.0,102.0,3.0,31.0,820.0,954.29,688.51
2016,10,12,12,45,909.5,101.5,3.0,31.5,812.0,966.13,694.82
2016,10,12,13,0,908.0,101.0,3.0,32.0,804.0,974.2,698.87
2016,10,12,13,15,903.5,100.0,2.95,32.0,787.0,975.08,699.49
2016,10,12,13,30,899.0,99.0,2.9,32.0,770.0,972.13,697.88
2016,10,12,13,45,892.5,97.5,2.85,32.5,744.5,962.95,691.05
2016,10,12,14,0,886.0,96.0,2.8,33.0,719.0,950.09,682.07
2016,10,12,14,15,875.5,94.0,2.75,32.5,686.5,929.36,670.95
2016,10,12,14,30,865.0,92.0,2.7,32.0,654.0,905.29,657.74
2016,10,12,14,45,849.5,90.5,2.65,32.0,614.0,874.21,638.6
2016,10,12,15,0,834.0,89.0,2.6,32.0,574.0,847.83,622.6
2016,10,12,15,15,814.5,86.0,2.5,32.0,528.0,806.17,595.92
2016,10,12,15,30,795.0,83.0,2.4,32.0,482.0,762.49,567.73
2016,10,12,15,45,767.0,79.5,2.3,32.0,432.0,709.89,533.0
2016,10,12,16,0,739.0,76.0,2.2,32.0,382.0,656.53,497.15
2016,10,12,16,15,699.5,71.0,1.9,31.0,328.5,592.96,453.99
2016,10,12,16,30,660.0,66.0,1.6,30.0,275.0,534.26,411.45
2016,10,12,16,45,597.5,59.5,1.35,29.5,221.5,457.87,353.2
2016,10,12,17,0,535.0,53.0,1.1,29.0,168.0,385.85,295.96
2016,10,12,17,15,435.5,43.0,1.05,28.0,118.0,295.89,223.99
2016,10,12,17,30,336.0,33.0,1.0,27.0,68.0,215.76,154.07
2016,10,12,17,45,168.0,16.5,1.0,26.5,34.0,100.35,0.0
2016,10,12,18,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,6,45,16.5,15.5,0.75,21.0,17.0,14.77,0.0
2016,10,13,7,0,33.0,31.0,0.9,21.0,34.0,26.54,14.83
2016,10,13,7,15,70.5,53.5,0.95,21.5,65.5,44.42,32.06
2016,10,13,7,30,108.0,76.0,1.0,22.0,97.0,61.79,47.56
2016,10,13,7,45,132.0,98.5,1.05,22.5,133.0,87.76,63.1
2016,10,13,8,0,156.0,121.0,1.1,23.0,169.0,120.2,86.49
2016,10,13,8,15,173.0,143.0,1.0,23.5,205.0,154.3,112.78
2016,10,13,8,30,190.0,165.0,0.9,24.0,241.0,190.65,141.38
2016,10,13,8,45,158.5,189.5,0.85,24.5,258.5,216.9,163.36
2016,10,13,9,0,127.0,214.0,0.8,25.0,276.0,239.55,181.61
2016,10,13,9,15,128.5,236.0,0.85,25.5,304.0,270.15,204.87
2016,10,13,9,30,130.0,258.0,0.9,26.0,332.0,301.01,227.79
2016,10,13,9,45,233.5,265.5,0.95,26.5,410.0,372.24,280.55
2016,10,13,10,0,337.0,273.0,1.0,27.0,488.0,456.76,341.97
2016,10,13,10,15,375.0,279.0,1.15,27.5,530.0,506.22,377.42
2016,10,13,10,30,413.0,285.0,1.3,28.0,572.0,558.27,414.44
2016,10,13,10,45,627.5,200.0,1.45,28.5,654.5,657.98,487.44
2016,10,13,11,0,842.0,115.0,1.6,29.0,737.0,760.71,559.37
2016,10,13,11,15,847.0,116.0,1.7,29.0,754.0,794.3,581.04
2016,10,13,11,30,852.0,117.0,1.8,29.0,771.0,828.75,603.89
2016,10,13,11,45,854.0,118.0,1.95,29.5,780.0,857.86,622.45
2016,10,13,12,0,856.0,119.0,2.1,30.0,789.0,883.9,639.02
2016,10,13,12,15,856.0,119.0,2.2,30.0,789.5,903.9,652.57
2016,10,13,12,30,856.0,119.0,2.3,30.0,790.0,920.5,664.08
2016,10,13,12,45,634.0,222.5,2.4,30.5,717.0,850.4,617.56
2016,10,13,13,0,412.0,326.0,2.5,31.0,644.0,744.93,541.81
2016,10,13,13,15,462.5,297.0,2.55,31.0,646.5,778.78,567.44
2016,10,13,13,30,513.0,268.0,2.6,31.0,649.0,798.95,583.18
2016,10,13,13,45,431.0,287.5,2.65,31.0,600.0,743.57,544.75
2016,10,13,14,0,349.0,307.0,2.7,31.0,551.0,675.34,497.68
2016,10,13,14,15,329.5,295.5,2.65,30.5,517.5,643.08,477.18
2016,10,13,14,30,310.0,284.0,2.6,30.0,484.0,609.82,455.51
2016,10,13,14,45,528.0,198.5,2.6,30.0,513.5,716.35,537.0
2016,10,13,15,0,746.0,113.0,2.6,30.0,543.0,802.03,598.17
2016,10,13,15,15,586.0,146.0,2.55,29.5,467.0,686.55,520.01
2016,10,13,15,30,426.0,179.0,2.5,29.0,391.0,572.46,438.13
2016,10,13,15,45,276.0,176.0,2.45,29.0,307.5,426.71,330.23
2016,10,13,16,0,126.0,173.0,2.4,29.0,224.0,293.31,227.46
2016,10,13,16,15,116.0,149.5,2.15,28.5,192.0,255.92,199.59
2016,10,13,16,30,106.0,126.0,1.9,28.0,160.0,218.87,170.97
2016,10,13,16,45,90.0,102.5,1.7,28.0,127.5,178.57,138.65
2016,10,13,17,0,74.0,79.0,1.5,28.0,95.0,139.23,106.41
2016,10,13,17,15,48.5,56.5,1.35,27.0,66.0,89.78,65.95
2016,10,13,17,30,23.0,34.0,1.2,26.0,37.0,49.97,32.06
2016,10,13,17,45,11.5,17.0,1.1,25.5,18.5,22.88,0.0
2016,10,13,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,6,45,104.5,15.5,0.85,20.5,24.5,14.77,0.0
2016,10,14,7,0,209.0,31.0,0.9,21.0,49.0,24.34,12.84
2016,10,14,7,15,317.5,43.5,0.95,21.5,94.0,34.3,23.47
2016,10,14,7,30,426.0,56.0,1.0,22.0,139.0,42.68,31.19
2016,10,14,7,45,484.0,66.5,1.05,22.5,189.0,74.67,42.75
2016,10,14,8,0,542.0,77.0,1.1,23.0,239.0,123.44,73.0
2016,10,14,8,15,588.0,83.5,1.15,23.5,290.5,173.67,111.2
2016,10,14,8,30,634.0,90.0,1.2,24.0,342.0,229.22,156.71
2016,10,14,8,45,317.0,99.5,1.3,24.5,225.5,184.28,134.46
2016,10,14,9,0,0.0,109.0,1.4,25.0,109.0,101.09,76.09
2016,10,14,9,15,0.0,110.5,1.35,25.5,110.5,102.68,77.09
2016,10,14,9,30,0.0,112.0,1.3,26.0,112.0,104.22,77.91
2016,10,14,9,45,2.5,152.0,1.3,26.5,153.5,142.75,107.68
2016,10,14,10,0,5.0,192.0,1.3,27.0,195.0,181.88,137.27
2016,10,14,10,15,167.5,249.0,1.25,27.5,364.5,344.35,260.91
2016,10,14,10,30,330.0,306.0,1.2,28.0,534.0,522.85,389.1
2016,10,14,10,45,581.0,212.0,1.15,28.5,631.0,635.88,469.75
2016,10,14,11,0,832.0,118.0,1.1,29.0,728.0,755.24,551.21
2016,10,14,11,15,837.5,119.0,1.05,29.0,745.5,792.94,573.38
2016,10,14,11,30,843.0,120.0,1.0,29.0,763.0,828.1,594.5
2016,10,14,11,45,668.5,207.5,1.0,29.5,721.5,800.64,574.36
2016,10,14,12,0,494.0,295.0,1.0,30.0,680.0,754.53,539.31
2016,10,14,12,15,473.0,304.0,0.95,30.0,672.5,759.52,542.04
2016,10,14,12,30,452.0,313.0,0.9,30.0,665.0,761.76,542.43
2016,10,14,12,45,657.0,212.0,0.9,30.0,718.0,859.77,610.77
2016,10,14,13,0,862.0,111.0,0.9,30.0,771.0,938.58,658.93
2016,10,14,13,15,637.5,210.5,0.9,30.0,692.5,854.89,606.26
2016,10,14,13,30,413.0,310.0,0.9,30.0,614.0,736.49,526.2
2016,10,14,13,45,626.5,207.5,0.9,30.0,651.5,844.51,603.51
2016,10,14,14,0,840.0,105.0,0.9,30.0,689.0,921.63,651.6
2016,10,14,14,15,829.5,103.0,0.95,30.0,657.0,901.45,639.97
2016,10,14,14,30,819.0,101.0,1.0,30.0,625.0,878.07,627.57
2016,10,14,14,45,805.0,98.0,1.05,30.0,586.5,847.35,610.43
2016,10,14,15,0,791.0,95.0,1.1,30.0,548.0,813.95,591.41
2016,10,14,15,15,770.5,92.0,1.15,30.0,503.5,772.65,566.9
2016,10,14,15,30,750.0,89.0,1.2,30.0,459.0,729.54,540.74
2016,10,14,15,45,720.5,85.0,1.25,30.0,410.0,676.78,507.34
2016,10,14,16,0,691.0,81.0,1.3,30.0,361.0,627.37,475.38
2016,10,14,16,15,649.0,75.5,1.2,29.5,309.0,563.83,431.59
2016,10,14,16,30,607.0,70.0,1.1,29.0,257.0,501.78,386.38
2016,10,14,16,45,543.5,62.5,1.05,28.5,205.0,426.26,329.42
2016,10,14,17,0,480.0,55.0,1.0,28.0,153.0,355.26,273.29
2016,10,14,17,15,377.0,43.5,0.95,27.0,106.0,265.09,200.62
2016,10,14,17,30,274.0,32.0,0.9,26.0,59.0,185.35,129.13
2016,10,14,17,45,137.0,16.0,0.9,25.5,29.5,68.92,0.0
2016,10,14,18,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,6,45,109.5,15.0,2.15,20.5,24.0,14.3,0.0
2016,10,15,7,0,219.0,30.0,2.4,21.0,48.0,23.58,11.89
2016,10,15,7,15,330.5,42.5,2.45,21.5,94.0,33.53,22.74
2016,10,15,7,30,442.0,55.0,2.5,22.0,140.0,41.97,30.53
2016,10,15,7,45,514.5,62.5,2.65,22.5,192.0,72.46,40.19
2016,10,15,8,0,587.0,70.0,2.8,23.0,244.0,122.02,70.16
2016,10,15,8,15,632.0,76.0,3.0,23.5,296.0,174.36,110.42
2016,10,15,8,30,677.0,82.0,3.2,24.0,348.0,231.79,158.31
2016,10,15,8,45,710.0,86.0,3.45,25.0,398.0,288.64,206.92
2016,10,15,9,0,743.0,90.0,3.7,26.0,448.0,350.37,258.87
2016,10,15,9,15,459.5,172.5,3.7,26.5,401.0,351.84,266.68
2016,10,15,9,30,176.0,255.0,3.7,27.0,354.0,319.97,244.37
2016,10,15,9,45,147.0,274.0,3.75,28.0,360.5,334.86,254.97
2016,10,15,10,0,118.0,293.0,3.8,29.0,367.0,346.65,262.5
2016,10,15,10,15,122.0,310.0,3.8,29.0,390.5,374.16,282.85
2016,10,15,10,30,126.0,327.0,3.8,29.0,414.0,402.0,303.19
2016,10,15,10,45,494.5,216.5,3.8,29.5,575.5,575.66,436.39
2016,10,15,11,0,863.0,106.0,3.8,30.0,737.0,761.76,571.05
2016,10,15,11,15,567.5,234.0,3.8,30.5,653.0,695.18,518.38
2016,10,15,11,30,272.0,362.0,3.8,31.0,569.0,596.98,441.55
2016,10,15,11,45,580.0,233.0,3.8,31.5,680.5,750.14,555.76
2016,10,15,12,0,888.0,104.0,3.8,32.0,792.0,893.31,652.65
2016,10,15,12,15,888.5,104.0,3.75,32.0,792.5,914.14,665.1
2016,10,15,12,30,889.0,104.0,3.7,32.0,793.0,931.49,676.15
2016,10,15,12,45,570.0,235.5,3.7,32.0,676.0,798.26,585.76
2016,10,15,13,0,251.0,367.0,3.7,32.0,559.0,625.14,459.13
2016,10,15,13,15,283.5,351.5,3.7,32.0,563.5,656.42,482.98
2016,10,15,13,30,316.0,336.0,3.7,32.0,568.0,673.49,496.21
2016,10,15,13,45,178.0,312.5,3.7,32.5,442.5,505.44,374.99
2016,10,15,14,0,40.0,289.0,3.7,33.0,317.0,337.51,250.03
2016,10,15,14,15,180.0,283.0,3.7,33.0,399.0,475.78,356.0
2016,10,15,14,30,320.0,277.0,3.7,33.0,481.0,610.01,455.03
2016,10,15,14,45,321.0,256.5,3.7,33.0,450.5,583.48,436.92
2016,10,15,15,0,322.0,236.0,3.7,33.0,420.0,555.35,418.33
2016,10,15,15,15,546.5,159.5,3.65,32.5,440.0,660.61,500.84
2016,10,15,15,30,771.0,83.0,3.6,32.0,460.0,737.47,557.89
2016,10,15,15,45,741.0,79.0,3.6,32.0,410.0,683.71,521.07
2016,10,15,16,0,711.0,75.0,3.6,32.0,360.0,629.43,483.87
2016,10,15,16,15,669.0,70.0,3.25,31.5,308.0,569.17,440.99
2016,10,15,16,30,627.0,65.0,2.9,31.0,256.0,507.06,394.09
2016,10,15,16,45,563.0,58.0,2.6,30.5,204.0,431.19,335.09
2016,10,15,17,0,499.0,51.0,2.3,30.0,152.0,359.94,277.34
2016,10,15,17,15,392.0,40.5,2.15,29.0,104.5,268.37,202.61
2016,10,15,17,30,285.0,30.0,2.0,28.0,57.0,187.73,127.99
2016,10,15,17,45,142.5,15.0,1.95,27.0,28.5,69.8,0.0
2016,10,15,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,16,6,45,100.0,15.0,2.3,22.5,23.5,14.3,0.0
2016,10,16,7,0,200.0,30.0,2.5,23.0,47.0,23.61,11.38
2016,10,16,7,15,316.5,43.5,2.75,23.5,93.0,33.5,22.45
2016,10,16,7,30,433.0,57.0,3.0,24.0,139.0,43.99,31.95
2016,10,16,7,45,513.5,64.0,3.3,24.5,192.0,73.65,40.93
2016,10,16,8,0,594.0,71.0,3.6,25.0,245.0,123.5,70.56
2016,10,16,8,15,640.0,77.0,3.75,25.5,297.5,176.38,110.92
2016,10,16,8,30,686.0,83.0,3.9,26.0,350.0,234.48,159.03
2016,10,16,8,45,726.0,85.0,4.1,26.5,402.0,292.03,208.18
2016,10,16,9,0,766.0,87.0,4.3,27.0,454.0,355.15,261.51
2016,10,16,9,15,788.0,90.0,4.25,27.5,499.5,413.05,309.95
2016,10,16,9,30,810.0,93.0,4.2,28.0,545.0,471.97,357.69
2016,10,16,9,45,832.5,92.5,4.2,28.5,586.5,528.38,402.2
2016,10,16,10,0,855.0,92.0,4.2,29.0,628.0,584.67,445.24
2016,10,16,10,15,866.0,94.0,4.15,29.5,661.5,636.18,483.33
2016,10,16,10,30,877.0,96.0,4.1,30.0,695.0,686.31,519.28
2016,10,16,10,45,888.5,95.5,4.1,30.5,721.5,732.62,550.86
2016,10,16,11,0,900.0,95.0,4.1,31.0,748.0,777.03,579.6
2016,10,16,11,15,904.5,95.5,4.05,31.5,766.0,814.82,603.26
2016,10,16,11,30,909.0,96.0,4.0,32.0,784.0,849.77,624.76
2016,10,16,11,45,915.5,94.5,3.95,32.5,793.5,881.28,643.77
2016,10,16,12,0,922.0,93.0,3.9,33.0,803.0,909.68,660.58
2016,10,16,12,15,922.0,93.0,3.9,33.0,803.5,930.6,674.08
2016,10,16,12,30,922.0,93.0,3.9,33.0,804.0,947.89,685.32
2016,10,16,12,45,920.5,92.5,3.9,33.0,795.5,959.53,693.02
2016,10,16,13,0,919.0,92.0,3.9,33.0,787.0,967.36,698.41
2016,10,16,13,15,914.5,91.0,3.85,33.0,770.0,967.98,699.01
2016,10,16,13,30,910.0,90.0,3.8,33.0,753.0,964.76,697.31
2016,10,16,13,45,902.5,89.0,3.8,33.5,727.5,954.93,690.38
2016,10,16,14,0,895.0,88.0,3.8,34.0,702.0,941.42,681.25
2016,10,16,14,15,884.5,86.5,3.75,33.5,669.5,921.01,670.23
2016,10,16,14,30,874.0,85.0,3.7,33.0,637.0,897.27,657.07
2016,10,16,14,45,860.5,82.5,3.7,33.0,597.0,866.52,638.16
2016,10,16,15,0,847.0,80.0,3.7,33.0,557.0,832.96,617.3
2016,10,16,15,15,827.5,77.0,3.6,32.5,511.5,798.21,596.25
2016,10,16,15,30,808.0,74.0,3.5,32.0,466.0,754.26,568.52
2016,10,16,15,45,779.5,71.0,3.4,32.0,416.0,701.71,533.16
2016,10,16,16,0,751.0,68.0,3.3,32.0,366.0,648.46,496.64
2016,10,16,16,15,710.5,63.5,2.9,31.5,313.0,584.77,451.57
2016,10,16,16,30,670.0,59.0,2.5,31.0,260.0,522.2,404.49
2016,10,16,16,45,605.0,53.0,2.15,30.5,206.5,448.66,347.08
2016,10,16,17,0,540.0,47.0,1.8,30.0,153.0,376.41,288.46
2016,10,16,17,15,431.0,37.5,1.7,29.0,105.0,283.37,212.76
2016,10,16,17,30,322.0,28.0,1.6,28.0,57.0,201.54,134.02
2016,10,16,17,45,161.0,14.0,1.5,27.0,28.5,75.7,0.0
2016,10,16,18,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,17,6,45,89.0,15.0,3.1,22.5,22.0,14.3,0.0
2016,10,17,7,0,178.0,30.0,3.3,23.0,44.0,23.65,10.92
2016,10,17,7,15,293.0,44.0,3.55,23.5,89.5,33.94,22.76
2016,10,17,7,30,408.0,58.0,3.8,24.0,135.0,45.09,32.86
2016,10,17,7,45,494.5,65.0,4.05,24.5,188.0,73.57,41.47
2016,10,17,8,0,581.0,72.0,4.3,25.0,241.0,122.78,70.57
2016,10,17,8,15,627.5,78.0,4.4,25.5,293.0,174.87,110.29
2016,10,17,8,30,674.0,84.0,4.5,26.0,345.0,232.24,157.81
2016,10,17,8,45,719.5,84.5,4.65,27.0,397.0,289.22,206.01
2016,10,17,9,0,765.0,85.0,4.8,28.0,449.0,352.34,258.78
2016,10,17,9,15,531.5,160.5,4.8,28.5,425.5,369.94,278.66
2016,10,17,9,30,298.0,236.0,4.8,29.0,402.0,361.34,274.52
2016,10,17,9,45,577.0,163.0,4.85,29.5,513.0,462.2,352.14
2016,10,17,10,0,856.0,90.0,4.9,30.0,624.0,582.32,443.78
2016,10,17,10,15,867.5,92.0,4.9,30.0,657.5,634.09,483.07
2016,10,17,10,30,879.0,94.0,4.9,30.0,691.0,684.51,520.7
2016,10,17,10,45,890.0,93.5,4.9,30.5,717.5,730.44,552.34
2016,10,17,11,0,901.0,93.0,4.9,31.0,744.0,774.41,581.1
2016,10,17,11,15,906.0,94.0,4.9,31.5,762.0,813.05,605.83
2016,10,17,11,30,911.0,95.0,4.9,32.0,780.0,848.89,628.41
2016,10,17,11,45,912.5,95.5,4.9,32.5,788.5,878.27,646.46
2016,10,17,12,0,914.0,96.0,4.9,33.0,797.0,904.31,662.22
2016,10,17,12,15,914.5,96.0,4.85,33.0,797.5,925.48,675.78
2016,10,17,12,30,915.0,96.0,4.8,33.0,798.0,943.06,687.04
2016,10,17,12,45,913.5,95.5,4.8,33.0,790.0,954.58,694.78
2016,10,17,13,0,912.0,95.0,4.8,33.0,782.0,962.33,700.2
2016,10,17,13,15,907.5,94.0,4.7,33.0,765.0,962.9,700.41
2016,10,17,13,30,903.0,93.0,4.6,33.0,748.0,959.67,698.5
2016,10,17,13,45,896.5,91.5,4.6,33.5,723.0,950.23,691.74
2016,10,17,14,0,890.0,90.0,4.6,34.0,698.0,937.11,682.76
2016,10,17,14,15,880.0,88.5,4.55,33.5,665.0,917.24,671.97
2016,10,17,14,30,870.0,87.0,4.5,33.0,632.0,894.03,659.03
2016,10,17,14,45,852.0,86.0,4.45,33.0,591.5,861.24,638.26
2016,10,17,15,0,834.0,85.0,4.4,33.0,551.0,833.19,620.72
2016,10,17,15,15,813.5,82.0,4.25,33.0,505.5,790.81,592.8
2016,10,17,15,30,793.0,79.0,4.1,33.0,460.0,746.53,563.35
2016,10,17,15,45,764.0,75.5,4.0,33.0,410.0,693.53,527.49
2016,10,17,16,0,735.0,72.0,3.9,33.0,360.0,639.88,490.48
2016,10,17,16,15,693.0,67.0,3.45,32.0,307.5,575.25,445.33
2016,10,17,16,30,651.0,62.0,3.0,31.0,255.0,515.81,400.76
2016,10,17,16,45,586.5,55.0,2.6,30.5,202.0,438.9,340.51
2016,10,17,17,0,522.0,48.0,2.2,30.0,149.0,366.66,281.53
2016,10,17,17,15,411.5,37.5,2.1,29.0,101.0,272.85,204.76
2016,10,17,17,30,301.0,27.0,2.0,28.0,53.0,189.42,122.13
2016,10,17,17,45,150.5,13.5,1.9,27.0,26.5,70.83,0.0
2016,10,17,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,6,45,24.0,13.5,3.35,23.5,15.5,12.87,0.0
2016,10,18,7,0,48.0,27.0,3.5,24.0,31.0,23.23,9.99
2016,10,18,7,15,96.0,48.5,3.75,24.0,64.0,40.49,28.09
2016,10,18,7,30,144.0,70.0,4.0,24.0,97.0,55.04,41.27
2016,10,18,7,45,186.5,89.0,4.25,24.5,135.5,80.45,55.33
2016,10,18,8,0,229.0,108.0,4.5,25.0,174.0,115.76,79.51
2016,10,18,8,15,243.0,130.0,4.6,25.5,212.0,154.09,109.54
2016,10,18,8,30,257.0,152.0,4.7,26.0,250.0,194.31,142.19
2016,10,18,8,45,261.5,176.0,4.85,26.5,288.0,235.28,175.91
2016,10,18,9,0,266.0,200.0,5.0,27.0,326.0,276.87,209.67
2016,10,18,9,15,530.0,148.5,5.0,27.5,430.5,357.94,271.13
2016,10,18,9,30,794.0,97.0,5.0,28.0,535.0,466.94,355.4
2016,10,18,9,45,814.5,98.0,5.0,28.5,575.5,522.81,399.64
2016,10,18,10,0,835.0,99.0,5.0,29.0,616.0,578.88,442.83
2016,10,18,10,15,527.0,209.5,4.95,29.5,542.0,536.86,408.96
2016,10,18,10,30,219.0,320.0,4.9,30.0,468.0,457.22,345.24
2016,10,18,10,45,331.0,304.0,4.85,30.5,537.0,538.82,406.27
2016,10,18,11,0,443.0,288.0,4.8,31.0,606.0,629.41,472.03
2016,10,18,11,15,355.0,322.5,4.7,31.0,581.5,608.5,454.65
2016,10,18,11,30,267.0,357.0,4.6,31.0,557.0,587.48,437.2
2016,10,18,11,45,364.0,329.5,4.55,31.5,605.5,652.55,484.76
2016,10,18,12,0,461.0,302.0,4.5,32.0,654.0,730.34,539.79
2016,10,18,12,15,457.5,303.5,4.4,32.0,653.0,742.56,547.59
2016,10,18,12,30,454.0,305.0,4.3,32.0,652.0,752.67,554.28
2016,10,18,12,45,355.5,332.0,4.25,32.5,602.0,689.6,507.51
2016,10,18,13,0,257.0,359.0,4.2,33.0,552.0,634.29,465.82
2016,10,18,13,15,309.0,338.0,4.1,33.0,565.0,664.51,488.89
2016,10,18,13,30,361.0,317.0,4.0,33.0,578.0,693.24,510.45
2016,10,18,13,45,330.0,312.5,3.95,33.0,544.0,661.14,487.94
2016,10,18,14,0,299.0,308.0,3.9,33.0,510.0,627.93,464.85
2016,10,18,14,15,436.0,250.0,3.8,33.0,529.5,699.64,519.44
2016,10,18,14,30,573.0,192.0,3.7,33.0,549.0,752.5,560.04
2016,10,18,14,45,566.0,179.5,3.65,33.0,513.5,722.35,539.98
2016,10,18,15,0,559.0,167.0,3.6,33.0,478.0,690.04,518.75
2016,10,18,15,15,378.0,186.5,3.45,32.5,389.0,534.93,406.87
2016,10,18,15,30,197.0,206.0,3.3,32.0,300.0,392.65,300.36
2016,10,18,15,45,451.0,141.0,3.2,32.0,324.5,529.33,407.85
2016,10,18,16,0,705.0,76.0,3.1,32.0,349.0,624.79,480.19
2016,10,18,16,15,661.0,70.5,2.75,31.0,297.0,559.77,433.38
2016,10,18,16,30,617.0,65.0,2.4,30.0,245.0,496.42,386.05
2016,10,18,16,45,546.5,58.0,2.1,29.5,193.0,417.65,324.42
2016,10,18,17,0,476.0,51.0,1.8,29.0,141.0,344.05,264.45
2016,10,18,17,15,362.0,39.5,1.9,28.5,94.5,249.88,187.14
2016,10,18,17,30,248.0,28.0,2.0,28.0,48.0,164.83,101.6
2016,10,18,17,45,124.0,14.0,2.1,27.5,24.0,60.84,0.0
2016,10,18,18,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,6,45,89.0,13.5,2.1,23.5,20.0,12.87,0.0
2016,10,19,7,0,178.0,27.0,2.3,24.0,40.0,21.28,8.05
2016,10,19,7,15,295.0,40.5,2.4,24.0,84.5,31.26,20.37
2016,10,19,7,30,412.0,54.0,2.5,24.0,129.0,41.72,29.95
