Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,45,76.0,9.5,0.4,17.5,13.0,9.05,0.0
2016,10,29,7,0,152.0,19.0,0.4,18.0,26.0,15.1,0.0
2016,10,29,7,15,289.0,32.0,0.55,18.5,68.0,25.74,15.32
2016,10,29,7,30,426.0,45.0,0.7,19.0,110.0,35.19,24.69
2016,10,29,7,45,511.0,52.5,0.85,20.0,161.0,59.82,32.37
2016,10,29,8,0,596.0,60.0,1.0,21.0,212.0,108.97,60.18
2016,10,29,8,15,298.0,62.0,1.2,21.5,138.0,101.94,66.0
2016,10,29,8,30,0.0,64.0,1.4,22.0,64.0,59.53,43.8
2016,10,29,8,45,0.0,85.0,1.65,23.0,85.0,78.91,59.42
2016,10,29,9,0,0.0,106.0,1.9,24.0,106.0,98.31,74.68
2016,10,29,9,15,0.0,117.5,1.95,24.5,117.5,109.14,82.96
2016,10,29,9,30,0.0,129.0,2.0,25.0,129.0,120.02,91.2
2016,10,29,9,45,130.5,193.5,2.1,25.5,269.5,250.83,193.56
2016,10,29,10,0,261.0,258.0,2.2,26.0,410.0,396.78,303.98
2016,10,29,10,15,568.5,174.0,2.2,26.5,528.0,522.68,399.42
2016,10,29,10,30,876.0,90.0,2.2,27.0,646.0,661.86,502.36
2016,10,29,10,45,884.0,91.0,2.25,27.5,671.0,706.06,532.78
2016,10,29,11,0,892.0,92.0,2.3,28.0,696.0,748.14,560.03
2016,10,29,11,15,897.0,93.0,2.3,28.0,712.5,785.59,584.66
2016,10,29,11,30,902.0,94.0,2.3,28.0,729.0,820.29,607.31
2016,10,29,11,45,907.0,92.5,2.35,28.5,738.0,849.38,625.28
2016,10,29,12,0,912.0,91.0,2.4,29.0,747.0,875.34,641.16
2016,10,29,12,15,912.0,91.0,2.4,29.0,746.5,895.34,654.05
2016,10,29,12,30,912.0,91.0,2.4,29.0,746.0,911.8,664.74
2016,10,29,12,45,910.0,90.5,2.45,29.5,737.0,922.29,670.77
2016,10,29,13,0,908.0,90.0,2.5,30.0,728.0,929.06,674.57
2016,10,29,13,15,902.5,89.0,2.55,30.0,711.0,928.36,675.04
2016,10,29,13,30,897.0,88.0,2.6,30.0,694.0,923.92,673.29
2016,10,29,13,45,889.5,86.5,2.65,30.0,668.5,913.43,667.74
2016,10,29,14,0,882.0,85.0,2.7,30.0,643.0,899.37,660.0
2016,10,29,14,15,870.5,83.5,2.7,30.0,610.5,878.33,647.36
2016,10,29,14,30,859.0,82.0,2.7,30.0,578.0,854.13,632.68
2016,10,29,14,45,833.5,83.0,2.7,30.0,537.0,825.35,614.92
2016,10,29,15,0,808.0,84.0,2.7,30.0,496.0,787.05,590.55
2016,10,29,15,15,784.5,80.5,2.65,29.5,451.0,743.0,562.79
2016,10,29,15,30,761.0,77.0,2.6,29.0,406.0,697.35,533.37
2016,10,29,15,45,727.0,73.0,2.6,29.0,357.0,642.11,495.54
2016,10,29,16,0,693.0,69.0,2.6,29.0,308.0,590.53,459.38
2016,10,29,16,15,643.0,63.5,2.25,28.0,257.0,523.49,409.57
2016,10,29,16,30,593.0,58.0,1.9,27.0,206.0,458.7,359.29
2016,10,29,16,45,512.5,50.0,1.55,26.5,156.0,376.27,292.72
2016,10,29,17,0,432.0,42.0,1.2,26.0,106.0,300.13,228.67
2016,10,29,17,15,292.0,29.5,1.15,25.0,64.5,198.68,139.2
2016,10,29,17,30,152.0,17.0,1.1,24.0,23.0,79.23,0.0
2016,10,29,17,45,76.0,8.5,1.1,23.5,11.5,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,45,56.5,9.0,0.8,18.5,11.5,8.58,0.0
2016,10,30,7,0,113.0,18.0,0.8,19.0,23.0,14.3,0.0
2016,10,30,7,15,246.5,32.5,0.9,19.5,63.5,25.4,14.74
2016,10,30,7,30,380.0,47.0,1.0,20.0,104.0,37.23,26.26
2016,10,30,7,45,467.0,56.0,1.15,21.0,154.0,61.02,34.43
2016,10,30,8,0,554.0,65.0,1.3,22.0,204.0,108.84,61.63
2016,10,30,8,15,606.0,71.0,1.35,22.5,254.5,158.89,98.77
2016,10,30,8,30,658.0,77.0,1.4,23.0,305.0,214.82,144.44
2016,10,30,8,45,699.5,80.0,1.45,23.5,354.5,270.55,191.74
2016,10,30,9,0,741.0,83.0,1.5,24.0,404.0,331.74,243.18
2016,10,30,9,15,765.5,86.5,1.45,24.5,448.5,388.38,290.21
2016,10,30,9,30,790.0,90.0,1.4,25.0,493.0,446.32,336.65
2016,10,30,9,45,809.5,92.0,1.4,26.0,532.5,501.24,378.72
2016,10,30,10,0,829.0,94.0,1.4,27.0,572.0,556.25,419.18
2016,10,30,10,15,841.5,96.0,1.35,27.5,604.5,606.87,455.54
2016,10,30,10,30,854.0,98.0,1.3,28.0,637.0,656.33,489.79
2016,10,30,10,45,865.5,98.0,1.3,28.5,663.0,698.94,518.82
2016,10,30,11,0,877.0,98.0,1.3,29.0,689.0,741.8,545.9
2016,10,30,11,15,883.0,99.0,1.35,29.0,706.0,779.48,570.44
2016,10,30,11,30,889.0,100.0,1.4,29.0,723.0,814.54,593.19
2016,10,30,11,45,899.5,96.5,1.45,29.5,733.5,845.63,612.11
2016,10,30,12,0,910.0,93.0,1.5,30.0,744.0,873.85,629.13
2016,10,30,12,15,911.0,93.0,1.55,30.0,744.0,894.67,642.7
2016,10,30,12,30,912.0,93.0,1.6,30.0,744.0,911.98,654.22
2016,10,30,12,45,912.5,91.5,1.7,30.5,736.0,923.57,661.53
2016,10,30,13,0,913.0,90.0,1.8,31.0,728.0,931.48,666.66
2016,10,30,13,15,908.5,89.0,1.85,31.0,711.5,931.7,667.84
2016,10,30,13,30,904.0,88.0,1.9,31.0,695.0,928.19,666.87
2016,10,30,13,45,898.5,86.0,2.0,31.0,670.0,918.9,662.89
2016,10,30,14,0,893.0,84.0,2.1,31.0,645.0,905.98,656.68
2016,10,30,14,15,882.5,82.5,2.15,31.0,613.0,885.73,645.28
2016,10,30,14,30,872.0,81.0,2.2,31.0,581.0,862.24,631.8
2016,10,30,14,45,858.0,78.0,2.25,31.0,542.0,830.88,613.05
2016,10,30,15,0,844.0,75.0,2.3,31.0,503.0,803.81,597.05
2016,10,30,15,15,822.5,72.5,2.25,30.5,458.0,761.7,571.01
2016,10,30,15,30,801.0,70.0,2.2,30.0,413.0,717.79,543.31
2016,10,30,15,45,771.0,66.0,2.2,30.0,364.0,664.28,507.38
2016,10,30,16,0,741.0,62.0,2.2,30.0,315.0,610.24,470.07
2016,10,30,16,15,694.0,57.0,1.9,29.0,263.0,543.71,421.81
2016,10,30,16,30,647.0,52.0,1.6,28.0,211.0,478.85,371.95
2016,10,30,16,45,570.0,45.0,1.3,27.0,160.0,401.54,310.15
2016,10,30,17,0,493.0,38.0,1.0,26.0,109.0,326.23,247.14
2016,10,30,17,15,350.0,26.5,1.0,25.0,66.0,221.97,153.09
2016,10,30,17,30,207.0,15.0,1.0,24.0,23.0,99.78,0.0
2016,10,30,17,45,103.5,7.5,1.05,23.5,11.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,6,45,109.5,8.0,0.25,16.0,12.5,0.0,0.0
2016,10,31,7,0,219.0,16.0,0.2,16.0,25.0,15.25,0.0
2016,10,31,7,15,360.0,27.0,0.3,17.0,68.5,21.33,11.48
2016,10,31,7,30,501.0,38.0,0.4,18.0,112.0,29.17,19.57
2016,10,31,7,45,579.5,45.0,0.5,19.0,163.5,54.57,27.19
2016,10,31,8,0,658.0,52.0,0.6,20.0,215.0,108.92,57.99
2016,10,31,8,15,704.0,57.0,0.9,20.5,267.0,162.96,98.49
2016,10,31,8,30,750.0,62.0,1.2,21.0,319.0,222.04,147.7
2016,10,31,8,45,780.0,65.5,1.55,22.0,368.0,279.92,197.91
2016,10,31,9,0,810.0,69.0,1.9,23.0,417.0,340.23,249.84
2016,10,31,9,15,830.5,72.0,2.0,23.5,461.0,398.43,299.36
2016,10,31,9,30,851.0,75.0,2.1,24.0,505.0,457.35,347.94
2016,10,31,9,45,864.0,77.0,2.25,24.5,543.5,511.85,391.89
2016,10,31,10,0,877.0,79.0,2.4,25.0,582.0,565.2,433.62
2016,10,31,10,15,886.5,81.0,2.45,25.5,613.5,615.47,471.48
2016,10,31,10,30,896.0,83.0,2.5,26.0,645.0,664.17,507.07
2016,10,31,10,45,901.5,84.5,2.55,26.5,669.0,707.8,538.01
2016,10,31,11,0,907.0,86.0,2.6,27.0,693.0,749.07,564.96
2016,10,31,11,15,910.5,86.5,2.6,27.0,708.5,785.2,588.96
2016,10,31,11,30,914.0,87.0,2.6,27.0,724.0,818.43,610.88
2016,10,31,11,45,912.5,89.0,2.6,27.5,731.0,846.17,627.8
2016,10,31,12,0,911.0,91.0,2.6,28.0,738.0,870.5,642.4
2016,10,31,12,15,909.5,91.0,2.6,28.0,737.0,889.13,654.52
2016,10,31,12,30,908.0,91.0,2.6,28.0,736.0,904.17,664.42
2016,10,31,12,45,903.5,91.0,2.65,28.5,726.0,912.91,669.37
2016,10,31,13,0,899.0,91.0,2.7,29.0,716.0,917.93,672.06
2016,10,31,13,15,893.0,90.0,2.65,29.0,698.0,916.75,671.4
2016,10,31,13,30,887.0,89.0,2.6,29.0,680.0,911.88,668.53
2016,10,31,13,45,876.5,88.0,2.6,29.5,654.0,899.35,659.86
2016,10,31,14,0,866.0,87.0,2.6,30.0,628.0,883.37,649.12
2016,10,31,14,15,559.5,170.5,2.55,30.0,513.5,706.81,529.86
2016,10,31,14,30,253.0,254.0,2.5,30.0,399.0,517.92,390.69
2016,10,31,14,45,252.5,235.0,2.5,30.0,371.0,492.88,374.74
2016,10,31,15,0,252.0,216.0,2.5,30.0,343.0,466.66,356.83
2016,10,31,15,15,503.5,144.5,2.45,29.5,369.0,590.14,454.14
2016,10,31,15,30,755.0,73.0,2.4,29.0,395.0,684.57,524.67
2016,10,31,15,45,718.5,69.5,2.35,29.0,346.0,628.56,484.92
2016,10,31,16,0,682.0,66.0,2.3,29.0,297.0,572.6,445.28
2016,10,31,16,15,631.5,60.5,1.95,28.0,247.0,509.62,398.16
2016,10,31,16,30,581.0,55.0,1.6,27.0,197.0,445.38,348.05
2016,10,31,16,45,498.0,47.5,1.3,26.5,147.5,363.2,281.66
2016,10,31,17,0,415.0,40.0,1.0,26.0,98.0,287.6,217.96
2016,10,31,17,15,275.5,27.5,1.0,25.0,59.0,188.09,127.23
2016,10,31,17,30,136.0,15.0,1.0,24.0,20.0,70.24,0.0
2016,10,31,17,45,68.0,7.5,1.0,23.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,1,6,45,42.0,8.0,1.7,20.5,9.5,0.0,0.0
2016,11,1,7,0,84.0,16.0,1.8,21.0,19.0,15.25,0.0
2016,11,1,7,15,215.5,31.0,2.0,21.5,57.5,24.26,13.17
2016,11,1,7,30,347.0,46.0,2.2,22.0,96.0,36.64,25.39
2016,11,1,7,45,438.5,54.5,2.45,22.5,144.0,57.88,32.69
2016,11,1,8,0,530.0,63.0,2.7,23.0,192.0,103.62,58.31
2016,11,1,8,15,583.0,69.0,2.8,23.5,241.5,152.11,94.11
2016,11,1,8,30,636.0,75.0,2.9,24.0,291.0,206.6,138.62
2016,11,1,8,45,680.0,77.5,3.05,25.0,339.5,260.98,184.68
2016,11,1,9,0,724.0,80.0,3.2,26.0,388.0,321.06,235.2
2016,11,1,9,15,452.0,152.0,3.25,26.5,351.0,322.85,244.16
2016,11,1,9,30,180.0,224.0,3.3,27.0,314.0,291.93,223.46
2016,11,1,9,45,223.0,238.0,3.35,27.5,359.0,338.44,259.15
2016,11,1,10,0,266.0,252.0,3.4,28.0,404.0,392.91,300.2
2016,11,1,10,15,551.5,172.5,3.4,28.0,510.0,505.43,387.44
2016,11,1,10,30,837.0,93.0,3.4,28.0,616.0,637.07,487.31
2016,11,1,10,45,526.5,204.5,3.45,28.5,538.0,573.98,436.46
2016,11,1,11,0,216.0,316.0,3.5,29.0,460.0,472.83,356.79
2016,11,1,11,15,223.0,319.5,3.5,29.5,471.5,492.13,370.66
2016,11,1,11,30,230.0,323.0,3.5,30.0,483.0,511.15,383.71
2016,11,1,11,45,296.5,317.5,3.55,30.5,525.5,578.36,432.38
2016,11,1,12,0,363.0,312.0,3.6,31.0,568.0,638.9,475.53
2016,11,1,12,15,296.5,326.0,3.6,31.0,535.5,607.77,451.87
2016,11,1,12,30,230.0,340.0,3.6,31.0,503.0,561.58,417.97
2016,11,1,12,45,554.0,215.5,3.65,31.0,601.0,743.46,555.0
2016,11,1,13,0,878.0,91.0,3.7,31.0,699.0,897.03,660.77
2016,11,1,13,15,872.5,90.0,3.75,31.0,682.0,896.21,659.94
2016,11,1,13,30,867.0,89.0,3.8,31.0,665.0,891.79,657.96
2016,11,1,13,45,856.5,89.0,3.85,31.0,639.5,880.54,651.55
2016,11,1,14,0,846.0,89.0,3.9,31.0,614.0,865.94,643.03
2016,11,1,14,15,834.0,87.0,3.9,31.0,582.0,851.85,634.72
2016,11,1,14,30,822.0,85.0,3.9,31.0,550.0,827.29,619.32
2016,11,1,14,45,805.0,82.5,3.95,31.0,511.5,795.02,598.82
2016,11,1,15,0,788.0,80.0,4.0,31.0,473.0,760.32,576.46
2016,11,1,15,15,764.5,77.0,3.95,30.5,429.5,717.67,548.95
2016,11,1,15,30,741.0,74.0,3.9,30.0,386.0,673.51,519.84
2016,11,1,15,45,702.0,71.0,3.9,30.0,337.5,616.85,480.0
2016,11,1,16,0,663.0,68.0,3.9,30.0,289.0,564.38,442.04
2016,11,1,16,15,611.0,62.0,3.7,29.5,239.5,497.05,390.75
2016,11,1,16,30,559.0,56.0,3.5,29.0,190.0,432.25,339.42
2016,11,1,16,45,467.5,48.5,3.35,28.5,141.5,346.46,269.79
2016,11,1,17,0,376.0,41.0,3.2,28.0,93.0,267.96,203.47
2016,11,1,17,15,237.0,27.5,3.25,27.5,55.0,169.28,111.48
2016,11,1,17,30,98.0,14.0,3.3,27.0,17.0,53.5,0.0
2016,11,1,17,45,49.0,7.0,3.35,26.5,8.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,7.0,2.15,22.0,7.5,0.0,0.0
2016,11,2,7,0,18.0,14.0,2.2,22.0,15.0,13.34,0.0
2016,11,2,7,15,116.5,34.5,2.35,22.0,50.0,28.13,15.74
2016,11,2,7,30,215.0,55.0,2.5,22.0,85.0,42.56,30.31
2016,11,2,7,45,306.5,68.0,2.65,22.5,131.0,63.55,40.25
2016,11,2,8,0,398.0,81.0,2.8,23.0,177.0,105.36,65.07
2016,11,2,8,15,457.0,90.5,2.9,23.5,225.0,150.11,97.8
2016,11,2,8,30,516.0,100.0,3.0,24.0,273.0,201.58,138.97
2016,11,2,8,45,268.5,129.0,3.15,24.5,220.5,192.62,142.65
2016,11,2,9,0,21.0,158.0,3.3,25.0,168.0,152.49,117.38
2016,11,2,9,15,152.0,184.0,3.35,25.5,259.5,231.74,178.14
2016,11,2,9,30,283.0,210.0,3.4,26.0,351.0,326.73,251.08
2016,11,2,9,45,141.5,167.5,3.45,26.5,238.0,231.05,177.93
2016,11,2,10,0,0.0,125.0,3.5,27.0,125.0,116.67,87.45
2016,11,2,10,15,60.0,207.5,3.5,27.5,244.5,233.95,179.28
2016,11,2,10,30,120.0,290.0,3.5,28.0,364.0,362.58,276.5
2016,11,2,10,45,135.5,303.5,3.5,28.5,390.5,394.3,299.24
2016,11,2,11,0,151.0,317.0,3.5,29.0,417.0,427.1,322.82
2016,11,2,11,15,178.0,324.5,3.45,29.0,445.0,463.25,349.55
2016,11,2,11,30,205.0,332.0,3.4,29.0,473.0,500.73,377.02
2016,11,2,11,45,146.5,331.5,3.4,29.5,432.5,461.45,346.33
2016,11,2,12,0,88.0,331.0,3.4,30.0,392.0,408.22,305.61
2016,11,2,12,15,194.5,328.0,3.35,30.0,464.0,511.08,383.19
2016,11,2,12,30,301.0,325.0,3.3,30.0,536.0,618.58,461.58
2016,11,2,12,45,156.0,275.5,3.3,30.0,384.5,430.47,324.1
2016,11,2,13,0,11.0,226.0,3.3,30.0,233.0,228.04,170.48
2016,11,2,13,15,110.5,269.5,3.25,30.0,342.5,389.5,294.7
2016,11,2,13,30,210.0,313.0,3.2,30.0,452.0,531.21,399.52
2016,11,2,13,45,122.0,281.5,3.2,30.0,361.5,418.22,315.47
2016,11,2,14,0,34.0,250.0,3.2,30.0,271.0,291.76,220.04
2016,11,2,14,15,148.0,249.5,3.15,29.5,333.5,406.96,310.89
2016,11,2,14,30,262.0,249.0,3.1,29.0,396.0,519.14,396.76
2016,11,2,14,45,214.0,234.5,3.1,29.0,349.5,445.79,342.43
2016,11,2,15,0,166.0,220.0,3.1,29.0,303.0,387.49,298.94
2016,11,2,15,15,369.5,168.5,2.95,28.5,330.0,496.96,387.19
2016,11,2,15,30,573.0,117.0,2.8,28.0,357.0,599.26,466.81
2016,11,2,15,45,519.0,112.0,2.7,28.0,309.0,530.54,415.19
2016,11,2,16,0,465.0,107.0,2.6,28.0,261.0,469.48,368.89
2016,11,2,16,15,405.0,96.5,2.45,27.5,214.0,400.52,315.87
2016,11,2,16,30,345.0,86.0,2.3,27.0,167.0,335.55,264.18
2016,11,2,16,45,254.5,70.5,2.15,26.5,122.0,251.92,196.22
2016,11,2,17,0,164.0,55.0,2.0,26.0,77.0,168.67,127.29
2016,11,2,17,15,82.0,33.0,2.05,25.5,44.0,95.5,59.71
2016,11,2,17,30,0.0,11.0,2.1,25.0,11.0,10.48,0.0
2016,11,2,17,45,0.0,5.5,2.15,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,3.5,1.55,21.5,3.5,0.0,0.0
2016,11,3,7,0,0.0,7.0,1.7,22.0,7.0,6.67,0.0
2016,11,3,7,15,0.0,22.5,1.8,22.0,22.5,20.87,9.91
2016,11,3,7,30,0.0,38.0,1.9,22.0,38.0,34.73,23.68
2016,11,3,7,45,0.0,58.5,2.05,22.5,58.5,52.76,37.68
2016,11,3,8,0,0.0,79.0,2.2,23.0,79.0,71.37,53.23
2016,11,3,8,15,4.5,99.0,2.2,23.0,100.5,90.54,68.89
2016,11,3,8,30,9.0,119.0,2.2,23.0,122.0,110.46,84.94
2016,11,3,8,45,13.0,137.0,2.2,23.0,142.0,129.17,99.85
2016,11,3,9,0,17.0,155.0,2.2,23.0,162.0,148.43,115.08
2016,11,3,9,15,25.0,175.5,2.15,23.0,187.5,172.08,133.61
2016,11,3,9,30,33.0,196.0,2.1,23.0,213.0,198.42,154.14
2016,11,3,9,45,19.5,190.5,2.1,23.5,201.0,187.45,144.93
2016,11,3,10,0,6.0,185.0,2.1,24.0,189.0,176.45,135.68
2016,11,3,10,15,3.0,149.0,2.0,24.0,151.0,141.22,107.72
2016,11,3,10,30,0.0,113.0,1.9,24.0,113.0,105.54,79.3
2016,11,3,10,45,0.0,125.5,1.8,24.5,125.5,117.43,88.45
2016,11,3,11,0,0.0,138.0,1.7,25.0,138.0,129.41,97.51
2016,11,3,11,15,40.0,227.5,1.6,25.0,255.0,252.46,193.37
2016,11,3,11,30,80.0,317.0,1.5,25.0,372.0,378.54,287.5
2016,11,3,11,45,88.5,324.0,1.45,25.5,385.5,397.0,299.73
2016,11,3,12,0,97.0,331.0,1.4,26.0,399.0,415.79,312.7
2016,11,3,12,15,66.0,309.5,1.3,26.0,356.0,370.16,278.42
2016,11,3,12,30,35.0,288.0,1.2,26.0,313.0,322.86,242.92
2016,11,3,12,45,200.0,293.0,1.2,26.0,430.5,488.42,368.45
2016,11,3,13,0,365.0,298.0,1.2,26.0,548.0,658.26,489.52
2016,11,3,13,15,315.0,300.5,1.2,26.0,512.5,621.04,461.62
2016,11,3,13,30,265.0,303.0,1.2,26.0,477.0,582.34,434.41
2016,11,3,13,45,133.5,239.5,1.25,26.0,327.0,380.15,288.85
2016,11,3,14,0,2.0,176.0,1.3,26.0,177.0,171.42,129.3
2016,11,3,14,15,1.0,94.0,1.35,26.0,94.5,88.59,65.35
2016,11,3,14,30,0.0,12.0,1.4,26.0,12.0,11.14,3.39
2016,11,3,14,45,0.0,77.0,1.45,26.0,77.0,71.7,52.38
2016,11,3,15,0,0.0,142.0,1.5,26.0,142.0,137.66,104.92
2016,11,3,15,15,186.0,147.0,1.5,25.5,224.0,325.02,256.72
2016,11,3,15,30,372.0,152.0,1.5,25.0,306.0,482.41,378.6
2016,11,3,15,45,352.0,135.0,1.5,25.0,266.5,423.86,334.3
2016,11,3,16,0,332.0,118.0,1.5,25.0,227.0,378.53,300.11
2016,11,3,16,15,299.0,101.0,1.4,24.5,186.5,325.29,258.73
2016,11,3,16,30,266.0,84.0,1.3,24.0,146.0,273.98,217.48
2016,11,3,16,45,266.5,65.0,1.25,23.5,113.5,251.27,197.3
2016,11,3,17,0,267.0,46.0,1.2,23.0,81.0,216.87,165.71
2016,11,3,17,15,151.5,29.0,1.2,22.5,47.0,129.01,80.56
2016,11,3,17,30,36.0,12.0,1.2,22.0,13.0,26.09,0.0
2016,11,3,17,45,18.0,6.0,1.2,22.0,6.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,2.35,19.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,2.4,19.0,4.0,3.81,0.0
2016,11,4,7,15,0.0,13.5,2.45,19.0,13.5,12.51,3.54
2016,11,4,7,30,0.0,23.0,2.5,19.0,23.0,21.34,12.55
2016,11,4,7,45,0.0,35.5,2.6,19.5,35.5,32.97,21.77
2016,11,4,8,0,0.0,48.0,2.7,20.0,48.0,44.61,31.69
2016,11,4,8,15,0.0,61.0,2.75,20.0,61.0,56.63,41.84
2016,11,4,8,30,0.0,74.0,2.8,20.0,74.0,68.62,51.81
2016,11,4,8,45,0.0,77.5,2.9,20.0,77.5,72.02,54.53
2016,11,4,9,0,0.0,81.0,3.0,20.0,81.0,75.35,57.15
2016,11,4,9,15,0.0,113.5,2.95,20.0,113.5,105.46,81.71
2016,11,4,9,30,0.0,146.0,2.9,20.0,146.0,135.86,106.16
2016,11,4,9,45,0.0,86.0,2.85,20.5,86.0,80.11,60.38
2016,11,4,10,0,0.0,26.0,2.8,21.0,26.0,24.16,14.31
2016,11,4,10,15,0.0,51.5,2.65,21.0,51.5,47.92,33.8
2016,11,4,10,30,0.0,77.0,2.5,21.0,77.0,71.73,53.12
2016,11,4,10,45,3.5,141.0,2.45,21.5,143.5,134.53,103.43
2016,11,4,11,0,7.0,205.0,2.4,22.0,210.0,198.91,153.77
2016,11,4,11,15,3.5,164.5,2.25,22.0,167.0,157.6,120.95
2016,11,4,11,30,0.0,124.0,2.1,22.0,124.0,116.22,88.06
2016,11,4,11,45,8.0,185.5,2.0,22.5,191.5,182.27,140.13
2016,11,4,12,0,16.0,247.0,1.9,23.0,259.0,250.49,192.43
2016,11,4,12,15,8.0,202.5,1.85,23.0,208.5,200.01,153.13
2016,11,4,12,30,0.0,158.0,1.8,23.0,158.0,149.55,113.7
2016,11,4,12,45,1.0,167.5,1.75,23.0,168.0,159.99,122.06
2016,11,4,13,0,2.0,177.0,1.7,23.0,178.0,170.62,130.43
2016,11,4,13,15,1.0,167.0,1.7,23.0,167.5,160.06,122.23
2016,11,4,13,30,0.0,157.0,1.7,23.0,157.0,149.48,114.06
2016,11,4,13,45,0.5,165.0,1.7,23.0,165.5,158.36,121.24
2016,11,4,14,0,1.0,173.0,1.7,23.0,174.0,167.53,128.64
2016,11,4,14,15,9.0,188.5,1.75,23.0,193.5,191.52,148.02
2016,11,4,14,30,17.0,204.0,1.8,23.0,213.0,216.27,167.92
2016,11,4,14,45,8.5,175.0,1.85,23.0,179.5,178.97,138.73
2016,11,4,15,0,0.0,146.0,1.9,23.0,146.0,142.05,109.59
2016,11,4,15,15,0.0,109.5,1.9,22.5,109.5,104.5,79.97
2016,11,4,15,30,0.0,73.0,1.9,22.0,73.0,67.93,50.56
2016,11,4,15,45,0.0,63.0,1.9,22.0,63.0,58.59,43.03
2016,11,4,16,0,0.0,53.0,1.9,22.0,53.0,49.26,35.39
2016,11,4,16,15,0.0,43.0,1.8,21.5,43.0,39.94,27.71
2016,11,4,16,30,0.0,33.0,1.7,21.0,33.0,30.62,19.92
2016,11,4,16,45,0.0,24.0,1.6,21.0,24.0,22.26,12.76
2016,11,4,17,0,0.0,15.0,1.5,21.0,15.0,13.9,5.58
2016,11,4,17,15,0.0,8.0,1.5,21.0,8.0,7.4,0.0
2016,11,4,17,30,0.0,1.0,1.5,21.0,1.0,0.95,0.0
2016,11,4,17,45,0.0,0.5,1.5,21.0,0.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,1.5,2.8,18.0,1.5,1.39,0.0
2016,11,5,7,30,0.0,3.0,2.9,18.0,3.0,2.77,0.0
2016,11,5,7,45,0.0,5.0,3.05,18.5,5.0,4.63,0.0
2016,11,5,8,0,0.0,7.0,3.2,19.0,7.0,6.48,0.0
2016,11,5,8,15,0.0,9.0,3.2,19.0,9.0,8.33,1.39
2016,11,5,8,30,0.0,11.0,3.2,19.0,11.0,10.19,2.96
2016,11,5,8,45,0.0,13.0,3.25,19.5,13.0,12.05,4.5
2016,11,5,9,0,0.0,15.0,3.3,20.0,15.0,13.91,6.02
2016,11,5,9,15,0.0,11.5,3.2,20.0,11.5,10.67,3.28
2016,11,5,9,30,0.0,8.0,3.1,20.0,8.0,7.42,0.54
2016,11,5,9,45,0.0,9.0,3.05,20.5,9.0,8.35,1.29
2016,11,5,10,0,0.0,10.0,3.0,21.0,10.0,9.29,2.03
2016,11,5,10,15,0.0,11.0,2.9,21.5,11.0,10.22,2.77
2016,11,5,10,30,0.0,12.0,2.8,22.0,12.0,11.15,3.51
2016,11,5,10,45,0.0,12.5,2.7,22.5,12.5,11.62,3.86
2016,11,5,11,0,0.0,13.0,2.6,23.0,13.0,12.09,4.21
2016,11,5,11,15,50.0,166.5,2.5,23.0,200.5,198.68,154.68
2016,11,5,11,30,100.0,320.0,2.4,23.0,388.0,397.34,306.38
2016,11,5,11,45,68.0,303.5,2.35,23.0,350.0,358.86,275.75
2016,11,5,12,0,36.0,287.0,2.3,23.0,312.0,318.21,244.27
2016,11,5,12,15,38.0,289.5,2.25,23.0,316.0,324.99,249.56
2016,11,5,12,30,40.0,292.0,2.2,23.0,320.0,331.82,254.74
2016,11,5,12,45,35.5,282.5,2.15,23.5,307.0,319.81,245.12
2016,11,5,13,0,31.0,273.0,2.1,24.0,294.0,307.49,235.39
2016,11,5,13,15,15.5,196.5,2.1,24.0,207.0,202.81,155.37
2016,11,5,13,30,0.0,120.0,2.1,24.0,120.0,112.89,84.86
2016,11,5,13,45,117.0,199.5,2.15,24.0,270.5,319.82,250.16
2016,11,5,14,0,234.0,279.0,2.2,24.0,421.0,516.19,398.52
2016,11,5,14,15,277.0,256.0,2.25,23.5,415.0,540.59,418.02
2016,11,5,14,30,320.0,233.0,2.3,23.0,409.0,548.61,426.94
2016,11,5,14,45,281.5,220.5,2.35,23.0,367.5,498.18,389.91
2016,11,5,15,0,243.0,208.0,2.4,23.0,326.0,448.29,352.97
2016,11,5,15,15,279.5,182.5,2.4,23.0,306.0,442.11,350.5
2016,11,5,15,30,316.0,157.0,2.4,23.0,286.0,432.43,344.88
2016,11,5,15,45,280.5,144.5,2.45,23.0,248.5,383.75,307.32
2016,11,5,16,0,245.0,132.0,2.5,23.0,211.0,336.97,270.51
2016,11,5,16,15,213.5,112.0,2.45,22.5,172.0,284.95,229.14
2016,11,5,16,30,182.0,92.0,2.4,22.0,133.0,234.91,188.1
2016,11,5,16,45,138.5,70.5,2.35,21.5,97.0,178.25,140.47
2016,11,5,17,0,95.0,49.0,2.3,21.0,61.0,116.34,87.72
2016,11,5,17,15,47.5,28.0,2.4,20.5,34.0,62.36,33.59
2016,11,5,17,30,0.0,7.0,2.5,20.0,7.0,6.67,0.0
2016,11,5,17,45,0.0,3.5,2.6,19.5,3.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,1.5,2.1,16.0,1.5,0.0,0.0
2016,11,6,7,0,0.0,3.0,2.2,16.0,3.0,2.86,0.0
2016,11,6,7,15,0.0,14.0,2.25,16.0,14.0,12.98,3.3
2016,11,6,7,30,0.0,25.0,2.3,16.0,25.0,23.2,14.27
2016,11,6,7,45,0.0,39.0,2.4,16.5,39.0,36.24,24.76
2016,11,6,8,0,0.0,53.0,2.5,17.0,53.0,49.07,35.82
2016,11,6,8,15,0.0,68.0,2.6,17.5,68.0,62.81,47.46
2016,11,6,8,30,0.0,83.0,2.7,18.0,83.0,76.67,58.97
2016,11,6,8,45,34.0,126.0,2.8,18.5,140.0,124.96,97.72
2016,11,6,9,0,68.0,169.0,2.9,19.0,197.0,178.03,140.12
2016,11,6,9,15,70.0,189.0,2.95,19.0,220.5,202.62,160.07
2016,11,6,9,30,72.0,209.0,3.0,19.0,244.0,227.57,180.11
2016,11,6,9,45,257.0,207.0,3.05,19.5,346.5,327.32,258.98
2016,11,6,10,0,442.0,205.0,3.1,20.0,449.0,444.3,350.34
2016,11,6,10,15,222.5,192.5,3.15,20.5,315.0,322.91,255.34
2016,11,6,10,30,3.0,180.0,3.2,21.0,181.0,171.15,132.7
2016,11,6,10,45,4.5,188.5,3.3,21.5,191.0,180.74,140.14
2016,11,6,11,0,6.0,197.0,3.4,22.0,201.0,190.51,147.42
2016,11,6,11,15,3.0,178.5,3.4,22.0,180.5,170.82,131.67
2016,11,6,11,30,0.0,160.0,3.4,22.0,160.0,150.87,115.74
2016,11,6,11,45,207.0,223.5,3.4,22.5,365.5,404.69,318.06
2016,11,6,12,0,414.0,287.0,3.4,23.0,571.0,651.1,502.01
2016,11,6,12,15,207.0,226.0,3.25,23.0,368.0,421.31,328.04
2016,11,6,12,30,0.0,165.0,3.1,23.0,165.0,156.48,119.14
2016,11,6,12,45,0.0,90.0,3.0,23.0,90.0,83.93,62.09
2016,11,6,13,0,0.0,15.0,2.9,23.0,15.0,13.95,5.7
2016,11,6,13,15,0.0,66.5,2.8,23.0,66.5,61.95,44.64
2016,11,6,13,30,0.0,118.0,2.7,23.0,118.0,110.95,83.94
2016,11,6,13,45,0.0,79.0,2.6,23.0,79.0,73.61,54.08
2016,11,6,14,0,0.0,40.0,2.5,23.0,40.0,37.21,24.73
2016,11,6,14,15,0.0,29.5,2.45,22.5,29.5,27.42,16.86
2016,11,6,14,30,0.0,19.0,2.4,22.0,19.0,17.65,8.91
2016,11,6,14,45,0.0,40.5,2.4,22.0,40.5,37.64,25.43
2016,11,6,15,0,0.0,62.0,2.4,22.0,62.0,57.67,41.96
2016,11,6,15,15,0.0,68.0,2.4,21.5,68.0,63.27,46.76
2016,11,6,15,30,0.0,74.0,2.4,21.0,74.0,68.87,51.61
2016,11,6,15,45,0.0,64.5,2.4,21.0,64.5,59.99,44.39
2016,11,6,16,0,0.0,55.0,2.4,21.0,55.0,51.13,37.09
2016,11,6,16,15,0.0,45.0,2.35,21.0,45.0,41.8,29.31
2016,11,6,16,30,0.0,35.0,2.3,21.0,35.0,32.49,21.44
2016,11,6,16,45,0.0,25.5,2.25,21.0,25.5,23.65,13.87
2016,11,6,17,0,0.0,16.0,2.2,21.0,16.0,14.83,6.26
2016,11,6,17,15,0.0,9.0,2.0,20.5,9.0,8.33,0.0
2016,11,6,17,30,0.0,2.0,1.8,20.0,2.0,1.91,0.0
2016,11,6,17,45,0.0,1.0,1.65,19.5,1.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,45,29.0,5.5,1.2,17.0,6.0,0.0,0.0
2016,11,7,7,0,58.0,11.0,1.3,17.0,12.0,10.48,0.0
2016,11,7,7,15,196.0,25.5,1.6,17.5,46.5,20.07,7.39
2016,11,7,7,30,334.0,40.0,1.9,18.0,81.0,32.03,21.55
2016,11,7,7,45,422.5,49.5,2.2,18.5,127.5,50.08,28.74
2016,11,7,8,0,511.0,59.0,2.5,19.0,174.0,94.51,53.07
2016,11,7,8,15,566.0,65.5,2.55,19.5,222.0,141.84,87.71
2016,11,7,8,30,621.0,72.0,2.6,20.0,270.0,195.38,131.62
2016,11,7,8,45,310.5,55.0,2.65,20.5,154.0,135.37,96.98
2016,11,7,9,0,0.0,38.0,2.7,21.0,38.0,35.29,23.77
2016,11,7,9,15,0.0,58.0,2.7,21.0,58.0,53.93,39.18
2016,11,7,9,30,0.0,78.0,2.7,21.0,78.0,72.62,54.41
2016,11,7,9,45,0.0,84.5,2.75,21.5,84.5,78.7,59.09
2016,11,7,10,0,0.0,91.0,2.8,22.0,91.0,84.8,63.76
2016,11,7,10,15,0.0,60.0,2.75,22.0,60.0,55.84,40.11
2016,11,7,10,30,0.0,29.0,2.7,22.0,29.0,26.96,16.48
2016,11,7,10,45,0.0,86.0,2.7,22.5,86.0,80.15,59.56
2016,11,7,11,0,0.0,143.0,2.7,23.0,143.0,134.25,102.45
2016,11,7,11,15,0.0,122.5,2.65,23.0,122.5,114.74,86.77
2016,11,7,11,30,0.0,102.0,2.6,23.0,102.0,95.26,71.21
2016,11,7,11,45,0.0,94.0,2.55,23.5,94.0,87.68,65.0
2016,11,7,12,0,0.0,86.0,2.5,24.0,86.0,80.19,58.89
2016,11,7,12,15,0.0,116.5,2.45,24.0,116.5,109.2,81.93
2016,11,7,12,30,0.0,147.0,2.4,24.0,147.0,138.85,105.27
2016,11,7,12,45,0.0,114.0,2.4,24.5,114.0,106.88,79.89
2016,11,7,13,0,0.0,81.0,2.4,25.0,81.0,75.51,54.96
2016,11,7,13,15,0.0,115.5,2.35,25.0,115.5,108.44,81.16
2016,11,7,13,30,0.0,150.0,2.3,25.0,150.0,142.6,108.09
2016,11,7,13,45,3.5,173.0,2.25,25.0,175.5,169.35,129.24
2016,11,7,14,0,7.0,196.0,2.2,25.0,201.0,197.03,151.05
2016,11,7,14,15,3.5,172.0,2.15,24.5,174.5,169.68,130.07
2016,11,7,14,30,0.0,148.0,2.1,24.0,148.0,142.44,109.05
2016,11,7,14,45,360.0,122.5,2.05,24.0,295.0,459.45,365.17
2016,11,7,15,0,720.0,97.0,2.0,24.0,442.0,720.0,557.28
2016,11,7,15,15,386.5,130.0,1.9,23.5,313.0,474.7,374.55
2016,11,7,15,30,53.0,163.0,1.8,23.0,184.0,217.86,171.29
2016,11,7,15,45,318.5,120.5,1.7,23.0,223.5,379.49,304.98
2016,11,7,16,0,584.0,78.0,1.6,23.0,263.0,515.94,410.85
2016,11,7,16,15,526.5,70.5,1.45,22.5,215.0,447.06,356.02
2016,11,7,16,30,469.0,63.0,1.3,22.0,167.0,381.12,302.93
2016,11,7,16,45,381.0,52.0,1.2,22.0,121.5,298.06,234.11
2016,11,7,17,0,293.0,41.0,1.1,22.0,76.0,222.48,168.63
2016,11,7,17,15,146.5,20.5,1.15,21.5,38.0,109.65,55.1
2016,11,7,17,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,2.5,1.95,17.0,2.5,0.0,0.0
2016,11,8,7,0,0.0,5.0,2.0,17.0,5.0,4.77,0.0
2016,11,8,7,15,0.0,22.0,2.1,17.0,22.0,20.15,6.56
2016,11,8,7,30,0.0,39.0,2.2,17.0,39.0,35.11,24.16
2016,11,8,7,45,9.5,60.0,2.3,17.5,62.0,53.64,38.86
2016,11,8,8,0,19.0,81.0,2.4,18.0,85.0,73.25,55.03
2016,11,8,8,15,27.5,101.0,2.35,18.0,109.0,94.54,72.57
2016,11,8,8,30,36.0,121.0,2.3,18.0,133.0,117.1,91.1
2016,11,8,8,45,18.0,120.0,2.25,18.0,126.0,115.16,90.22
2016,11,8,9,0,0.0,119.0,2.2,18.0,119.0,110.16,86.45
2016,11,8,9,15,0.0,126.0,2.25,18.0,126.0,117.01,91.86
2016,11,8,9,30,0.0,133.0,2.3,18.0,133.0,123.83,97.19
2016,11,8,9,45,0.0,117.5,2.35,18.5,117.5,109.56,85.09
