Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,10,0,0.0,102.0,2.4,19.0,102.0,95.11,72.96
2016,11,8,10,15,4.0,149.5,2.5,19.0,152.0,142.34,111.19
2016,11,8,10,30,8.0,197.0,2.6,19.0,202.0,190.66,149.66
2016,11,8,10,45,7.5,198.5,2.75,19.0,203.5,192.46,150.81
2016,11,8,11,0,7.0,200.0,2.9,19.0,205.0,194.2,152.03
2016,11,8,11,15,5.5,196.0,2.95,19.0,200.5,189.76,148.32
2016,11,8,11,30,4.0,192.0,3.0,19.0,196.0,185.16,144.53
2016,11,8,11,45,7.5,208.5,3.15,19.5,214.5,204.63,159.74
2016,11,8,12,0,11.0,225.0,3.3,20.0,233.0,224.53,175.14
2016,11,8,12,15,10.0,222.0,3.3,20.0,229.0,221.39,172.6
2016,11,8,12,30,9.0,219.0,3.3,20.0,225.0,218.18,170.08
2016,11,8,12,45,7.0,206.0,3.3,20.0,210.5,203.92,158.87
2016,11,8,13,0,5.0,193.0,3.3,20.0,196.0,189.55,147.58
2016,11,8,13,15,4.0,189.0,3.2,20.0,191.5,185.12,144.16
2016,11,8,13,30,3.0,185.0,3.1,20.0,187.0,180.7,140.76
2016,11,8,13,45,3.5,184.0,3.05,20.0,186.5,180.73,141.01
2016,11,8,14,0,4.0,183.0,3.0,20.0,186.0,180.87,141.37
2016,11,8,14,15,2.0,154.5,2.95,20.0,156.0,150.26,117.07
2016,11,8,14,30,0.0,126.0,2.9,20.0,126.0,119.87,92.77
2016,11,8,14,45,51.0,167.0,2.85,20.0,191.5,215.94,172.31
2016,11,8,15,0,102.0,208.0,2.8,20.0,257.0,308.38,247.07
2016,11,8,15,15,51.0,144.0,2.7,19.5,168.5,190.95,152.86
2016,11,8,15,30,0.0,80.0,2.6,19.0,80.0,74.9,56.96
2016,11,8,15,45,0.0,69.5,2.55,19.0,69.5,64.69,48.69
2016,11,8,16,0,0.0,59.0,2.5,19.0,59.0,54.86,40.54
2016,11,8,16,15,0.0,48.0,2.4,19.0,48.0,44.6,31.91
2016,11,8,16,30,0.0,37.0,2.3,19.0,37.0,34.35,23.18
2016,11,8,16,45,0.0,26.5,2.2,19.0,26.5,24.58,14.75
2016,11,8,17,0,0.0,16.0,2.1,19.0,16.0,14.83,6.29
2016,11,8,17,15,0.0,8.0,2.15,18.5,8.0,7.4,0.0
2016,11,8,17,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,2.5,3.85,15.0,2.5,2.31,0.0
2016,11,9,7,30,0.0,5.0,3.9,15.0,5.0,4.62,0.0
2016,11,9,7,45,0.0,8.5,3.95,15.5,8.5,7.87,0.96
2016,11,9,8,0,0.0,12.0,4.0,16.0,12.0,11.11,3.79
2016,11,9,8,15,0.0,15.5,4.1,16.0,15.5,14.36,6.61
2016,11,9,8,30,0.0,19.0,4.2,16.0,19.0,17.61,9.4
2016,11,9,8,45,0.0,26.0,4.35,16.5,26.0,24.12,14.89
2016,11,9,9,0,0.0,33.0,4.5,17.0,33.0,30.64,20.32
2016,11,9,9,15,0.0,44.0,4.55,17.0,44.0,40.88,28.89
2016,11,9,9,30,0.0,55.0,4.6,17.0,55.0,51.14,37.4
2016,11,9,9,45,0.0,50.0,4.7,17.0,50.0,46.49,33.4
2016,11,9,10,0,0.0,45.0,4.8,17.0,45.0,41.84,29.43
2016,11,9,10,15,0.0,35.0,4.8,17.0,35.0,32.54,21.59
2016,11,9,10,30,0.0,25.0,4.8,17.0,25.0,23.24,13.79
2016,11,9,10,45,0.0,36.5,4.85,17.5,36.5,33.95,22.63
2016,11,9,11,0,0.0,48.0,4.9,18.0,48.0,44.68,31.41
2016,11,9,11,15,0.0,90.0,4.85,18.0,90.0,83.91,63.62
2016,11,9,11,30,0.0,132.0,4.8,18.0,132.0,123.92,96.14
2016,11,9,11,45,9.0,189.0,4.8,18.5,195.0,186.62,146.63
2016,11,9,12,0,18.0,246.0,4.8,19.0,258.0,251.43,197.9
2016,11,9,12,15,9.0,174.0,4.7,19.0,180.0,172.78,135.07
2016,11,9,12,30,0.0,102.0,4.6,19.0,102.0,95.32,72.42
2016,11,9,12,45,0.0,87.5,4.6,19.5,87.5,81.59,61.21
2016,11,9,13,0,0.0,73.0,4.6,20.0,73.0,68.03,50.11
2016,11,9,13,15,0.0,51.0,4.55,20.0,51.0,47.48,33.38
2016,11,9,13,30,0.0,29.0,4.5,20.0,29.0,26.97,16.59
2016,11,9,13,45,0.0,50.5,4.5,20.0,50.5,47.0,33.1
2016,11,9,14,0,0.0,72.0,4.5,20.0,72.0,67.05,49.61
2016,11,9,14,15,0.0,63.5,4.45,20.0,63.5,59.11,43.18
2016,11,9,14,30,0.0,55.0,4.4,20.0,55.0,51.16,36.74
2016,11,9,14,45,0.0,65.0,4.35,20.0,65.0,60.48,44.54
2016,11,9,15,0,0.0,75.0,4.3,20.0,75.0,69.81,52.36
2016,11,9,15,15,0.0,44.0,4.1,19.5,44.0,40.88,28.56
2016,11,9,15,30,0.0,13.0,3.9,19.0,13.0,12.05,4.5
2016,11,9,15,45,0.0,11.5,3.75,19.0,11.5,10.66,3.35
2016,11,9,16,0,0.0,10.0,3.6,19.0,10.0,9.26,2.18
2016,11,9,16,15,0.0,8.0,3.3,18.5,8.0,7.41,0.61
2016,11,9,16,30,0.0,6.0,3.0,18.0,6.0,5.55,0.0
2016,11,9,16,45,0.0,4.0,2.75,18.0,4.0,3.7,0.0
2016,11,9,17,0,0.0,2.0,2.5,18.0,2.0,1.85,0.0
2016,11,9,17,15,0.0,1.0,2.5,17.5,1.0,0.92,0.0
2016,11,9,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,17.0,2.6,14.0,17.0,15.78,2.06
2016,11,10,7,30,0.0,34.0,2.7,14.0,34.0,30.97,20.75
2016,11,10,7,45,1.0,54.5,2.85,14.5,55.0,48.89,35.42
2016,11,10,8,0,2.0,75.0,3.0,15.0,76.0,67.69,51.65
2016,11,10,8,15,10.0,94.5,3.0,15.5,98.0,87.08,67.8
2016,11,10,8,30,18.0,114.0,3.0,16.0,120.0,107.6,84.66
2016,11,10,8,45,178.0,131.0,3.0,16.5,200.5,167.21,128.89
2016,11,10,9,0,338.0,148.0,3.0,17.0,281.0,246.71,191.06
2016,11,10,9,15,238.0,177.5,2.95,17.0,276.5,258.11,203.83
2016,11,10,9,30,138.0,207.0,2.9,17.0,272.0,256.09,203.99
2016,11,10,9,45,333.5,190.5,2.9,17.5,364.5,346.44,275.94
2016,11,10,10,0,529.0,174.0,2.9,18.0,457.0,457.01,363.03
2016,11,10,10,15,675.0,136.5,2.85,18.5,520.0,534.48,423.67
2016,11,10,10,30,821.0,99.0,2.8,19.0,583.0,618.02,488.05
2016,11,10,10,45,831.5,100.0,2.8,19.5,607.5,661.55,520.14
2016,11,10,11,0,842.0,101.0,2.8,20.0,632.0,703.36,550.4
2016,11,10,11,15,848.0,102.0,2.85,20.0,649.0,739.9,576.2
2016,11,10,11,30,854.0,103.0,2.9,20.0,666.0,773.97,600.07
2016,11,10,11,45,687.0,170.5,2.95,20.5,627.0,742.56,575.58
2016,11,10,12,0,520.0,238.0,3.0,21.0,588.0,692.58,535.42
2016,11,10,12,15,482.0,253.5,3.05,21.0,578.5,690.99,534.09
2016,11,10,12,30,444.0,269.0,3.1,21.0,569.0,686.15,530.04
2016,11,10,12,45,437.5,267.5,3.15,21.0,559.5,687.75,531.7
2016,11,10,13,0,431.0,266.0,3.2,21.0,550.0,687.28,531.88
2016,11,10,13,15,438.5,256.0,3.25,21.0,539.0,687.95,533.46
2016,11,10,13,30,446.0,246.0,3.3,21.0,528.0,686.54,533.6
2016,11,10,13,45,319.5,259.5,3.35,21.0,457.5,579.46,453.28
2016,11,10,14,0,193.0,273.0,3.4,21.0,387.0,472.33,371.13
2016,11,10,14,15,183.5,258.0,3.3,21.0,361.5,447.39,353.09
2016,11,10,14,30,174.0,243.0,3.2,21.0,336.0,421.93,334.18
2016,11,10,14,45,207.5,221.5,3.15,21.0,324.5,423.48,337.28
2016,11,10,15,0,241.0,200.0,3.1,21.0,313.0,435.71,348.21
2016,11,10,15,15,233.5,182.0,2.95,20.5,283.0,404.46,325.11
2016,11,10,15,30,226.0,164.0,2.8,20.0,253.0,372.7,301.35
2016,11,10,15,45,217.5,143.0,2.65,20.0,219.5,335.94,272.61
2016,11,10,16,0,209.0,122.0,2.5,20.0,186.0,298.85,242.98
2016,11,10,16,15,190.5,101.5,2.15,19.5,152.0,255.9,207.88
2016,11,10,16,30,172.0,81.0,1.8,19.0,118.0,213.71,172.4
2016,11,10,16,45,141.5,60.5,1.5,18.5,85.5,165.81,131.21
2016,11,10,17,0,111.0,40.0,1.2,18.0,53.0,119.73,89.99
2016,11,10,17,15,55.5,20.0,1.2,17.5,26.5,58.03,18.95
2016,11,10,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,12.0,2.25,12.5,12.0,11.12,0.0
2016,11,11,7,30,0.0,24.0,2.4,13.0,24.0,22.28,13.34
2016,11,11,7,45,0.0,38.5,2.55,13.5,38.5,35.69,24.46
2016,11,11,8,0,0.0,53.0,2.7,14.0,53.0,48.89,36.02
2016,11,11,8,15,0.0,68.5,2.65,14.5,68.5,63.12,48.25
2016,11,11,8,30,0.0,84.0,2.6,15.0,84.0,77.47,60.37
2016,11,11,8,45,0.0,100.5,2.55,15.5,100.5,92.84,73.1
2016,11,11,9,0,0.0,117.0,2.5,16.0,117.0,108.33,85.72
2016,11,11,9,15,0.0,124.5,2.6,16.5,124.5,115.65,91.37
2016,11,11,9,30,0.0,132.0,2.7,17.0,132.0,122.93,96.95
2016,11,11,9,45,0.0,76.5,2.8,17.5,76.5,71.22,53.89
2016,11,11,10,0,0.0,21.0,2.9,18.0,21.0,19.5,10.68
2016,11,11,10,15,9.5,119.5,2.85,18.5,125.0,117.1,91.25
2016,11,11,10,30,19.0,218.0,2.8,19.0,229.0,217.82,171.71
2016,11,11,10,45,9.5,162.5,2.8,19.5,168.0,159.13,124.12
2016,11,11,11,0,0.0,107.0,2.8,20.0,107.0,99.96,76.08
2016,11,11,11,15,0.0,128.5,2.75,20.0,128.5,120.51,92.61
2016,11,11,11,30,0.0,150.0,2.7,20.0,150.0,141.3,109.15
2016,11,11,11,45,162.5,225.0,2.7,20.5,334.0,360.17,284.81
2016,11,11,12,0,325.0,300.0,2.7,21.0,518.0,588.68,456.76
2016,11,11,12,15,164.0,243.0,2.7,21.0,353.0,391.36,306.19
2016,11,11,12,30,3.0,186.0,2.7,21.0,188.0,180.06,138.86
2016,11,11,12,45,98.0,249.5,2.75,21.5,314.0,350.11,274.19
2016,11,11,13,0,193.0,313.0,2.8,22.0,440.0,507.38,393.38
2016,11,11,13,15,532.5,199.0,2.75,22.0,536.0,706.71,547.44
2016,11,11,13,30,872.0,85.0,2.7,22.0,632.0,871.89,664.3
2016,11,11,13,45,864.0,83.5,2.7,22.0,607.5,861.45,656.52
2016,11,11,14,0,856.0,82.0,2.7,22.0,583.0,847.63,648.08
2016,11,11,14,15,843.5,80.0,2.6,22.0,552.0,826.09,633.68
2016,11,11,14,30,831.0,78.0,2.5,22.0,521.0,808.67,622.28
2016,11,11,14,45,796.5,81.5,2.45,22.0,480.5,770.0,596.21
2016,11,11,15,0,762.0,85.0,2.4,22.0,440.0,729.51,568.75
2016,11,11,15,15,736.0,81.0,2.25,22.0,397.0,685.29,537.64
2016,11,11,15,30,710.0,77.0,2.1,22.0,354.0,643.68,508.01
2016,11,11,15,45,672.0,72.5,1.95,22.0,307.5,588.44,467.62
2016,11,11,16,0,634.0,68.0,1.8,22.0,261.0,533.59,425.49
2016,11,11,16,15,577.0,61.0,1.55,21.5,212.5,464.4,371.0
2016,11,11,16,30,520.0,54.0,1.3,21.0,164.0,398.14,316.78
2016,11,11,16,45,429.5,44.5,1.05,20.5,118.5,314.18,246.7
2016,11,11,17,0,339.0,35.0,0.8,20.0,73.0,237.7,178.72
2016,11,11,17,15,169.5,17.5,0.8,19.5,36.5,116.07,35.69
2016,11,11,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,7,15,185.0,16.5,2.9,12.5,36.5,12.87,0.0
2016,11,12,7,30,370.0,33.0,2.9,13.0,73.0,26.24,16.59
2016,11,12,7,45,463.5,41.5,2.95,13.5,119.5,40.68,22.73
2016,11,12,8,0,557.0,50.0,3.0,14.0,166.0,86.2,46.08
2016,11,12,8,15,612.5,56.0,3.0,14.5,215.0,135.17,81.73
2016,11,12,8,30,668.0,62.0,3.0,15.0,264.0,190.29,127.59
2016,11,12,8,45,704.5,66.5,3.0,16.0,311.0,246.49,177.03
2016,11,12,9,0,741.0,71.0,3.0,17.0,358.0,304.18,227.84
2016,11,12,9,15,766.5,74.0,3.0,17.5,401.0,359.28,276.48
2016,11,12,9,30,792.0,77.0,3.0,18.0,444.0,415.75,324.96
2016,11,12,9,45,808.5,80.0,3.05,18.5,482.0,469.01,369.67
2016,11,12,10,0,825.0,83.0,3.1,19.0,520.0,522.11,412.85
2016,11,12,10,15,837.5,85.0,3.05,19.5,551.5,571.44,451.6
2016,11,12,10,30,850.0,87.0,3.0,20.0,583.0,619.65,488.3
2016,11,12,10,45,857.0,89.0,2.95,20.5,607.0,660.36,518.45
2016,11,12,11,0,864.0,91.0,2.9,21.0,631.0,700.97,547.39
2016,11,12,11,15,869.5,92.0,2.8,21.0,647.5,737.17,572.08
2016,11,12,11,30,875.0,93.0,2.7,21.0,664.0,770.81,594.72
2016,11,12,11,45,653.5,181.5,2.65,21.0,611.0,724.49,559.48
2016,11,12,12,0,432.0,270.0,2.6,21.0,558.0,652.19,502.61
2016,11,12,12,15,387.0,282.0,2.55,21.0,540.5,629.92,486.19
2016,11,12,12,30,342.0,294.0,2.5,21.0,523.0,614.38,473.98
2016,11,12,12,45,610.5,192.5,2.5,21.5,593.5,758.44,583.44
2016,11,12,13,0,879.0,91.0,2.5,22.0,664.0,875.83,663.91
2016,11,12,13,15,636.0,174.0,2.5,22.0,583.5,773.94,592.76
2016,11,12,13,30,393.0,257.0,2.5,22.0,503.0,638.17,491.92
2016,11,12,13,45,538.5,200.0,2.55,22.0,522.0,715.09,552.81
2016,11,12,14,0,684.0,143.0,2.6,22.0,541.0,780.26,601.6
2016,11,12,14,15,584.0,163.5,2.6,22.0,491.0,705.79,548.76
2016,11,12,14,30,484.0,184.0,2.6,22.0,441.0,638.72,499.4
2016,11,12,14,45,501.0,165.0,2.6,22.0,413.5,623.07,490.06
2016,11,12,15,0,518.0,146.0,2.6,22.0,386.0,604.37,477.95
2016,11,12,15,15,493.0,137.0,2.4,21.5,348.0,562.24,447.35
2016,11,12,15,30,468.0,128.0,2.2,21.0,310.0,519.69,415.95
2016,11,12,15,45,445.0,113.5,2.05,21.0,268.5,471.77,379.29
2016,11,12,16,0,422.0,99.0,1.9,21.0,227.0,423.88,341.7
2016,11,12,16,15,381.0,85.0,1.7,20.0,184.5,365.66,295.66
2016,11,12,16,30,340.0,71.0,1.5,19.0,142.0,309.78,249.71
2016,11,12,16,45,278.0,54.5,1.3,18.5,102.0,242.03,192.06
2016,11,12,17,0,216.0,38.0,1.1,18.0,62.0,179.71,135.74
2016,11,12,17,15,108.0,19.0,1.1,17.5,31.0,87.49,20.18
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,7,15,60.0,19.0,1.55,12.5,25.5,15.9,0.0
2016,11,13,7,30,120.0,38.0,1.7,13.0,51.0,30.95,20.44
2016,11,13,7,45,161.5,58.0,1.9,13.5,85.5,49.76,34.31
2016,11,13,8,0,203.0,78.0,2.1,14.0,120.0,82.42,56.5
2016,11,13,8,15,238.5,94.5,2.0,14.5,156.5,116.54,82.57
2016,11,13,8,30,274.0,111.0,1.9,15.0,193.0,154.84,113.8
2016,11,13,8,45,367.0,117.0,1.8,15.5,246.5,203.24,152.31
2016,11,13,9,0,460.0,123.0,1.7,16.0,300.0,261.46,199.74
2016,11,13,9,15,590.0,111.0,1.65,16.5,365.0,328.0,253.55
2016,11,13,9,30,720.0,99.0,1.6,17.0,430.0,404.94,315.46
2016,11,13,9,45,528.0,157.5,1.55,17.5,411.5,408.38,320.8
2016,11,13,10,0,336.0,216.0,1.5,18.0,393.0,389.71,306.8
2016,11,13,10,15,561.5,164.5,1.4,18.5,481.0,490.47,385.12
2016,11,13,10,30,787.0,113.0,1.3,19.0,569.0,606.22,471.68
2016,11,13,10,45,635.5,170.5,1.25,19.5,549.0,601.57,464.9
2016,11,13,11,0,484.0,228.0,1.2,20.0,529.0,579.05,445.51
2016,11,13,11,15,650.5,174.5,1.15,20.5,590.0,668.9,511.79
2016,11,13,11,30,817.0,121.0,1.1,21.0,651.0,759.44,574.38
2016,11,13,11,45,703.0,165.0,1.1,21.5,625.0,744.64,561.34
2016,11,13,12,0,589.0,209.0,1.1,22.0,599.0,714.21,537.49
2016,11,13,12,15,603.5,204.0,1.1,22.0,604.0,739.69,555.79
2016,11,13,12,30,618.0,199.0,1.1,22.0,609.0,759.71,569.8
2016,11,13,12,45,717.5,160.0,1.1,22.0,630.0,814.14,607.67
2016,11,13,13,0,817.0,121.0,1.1,22.0,651.0,861.11,638.59
2016,11,13,13,15,811.0,120.0,1.1,22.0,635.0,860.35,638.03
2016,11,13,13,30,805.0,119.0,1.1,22.0,619.0,856.2,635.99
2016,11,13,13,45,588.5,179.0,1.1,22.5,536.5,733.51,552.61
2016,11,13,14,0,372.0,239.0,1.1,23.0,454.0,599.75,455.75
2016,11,13,14,15,504.0,187.5,1.1,23.0,462.5,664.42,506.63
2016,11,13,14,30,636.0,136.0,1.1,23.0,471.0,715.41,544.74
2016,11,13,14,45,676.5,114.0,1.15,23.0,446.5,712.12,543.67
2016,11,13,15,0,717.0,92.0,1.2,23.0,422.0,703.38,539.44
2016,11,13,15,15,673.5,96.0,1.2,22.5,382.5,657.17,509.18
2016,11,13,15,30,630.0,100.0,1.2,22.0,343.0,610.33,477.8
2016,11,13,15,45,582.0,94.5,1.25,22.0,296.0,549.28,433.55
2016,11,13,16,0,534.0,89.0,1.3,22.0,249.0,489.2,388.47
2016,11,13,16,15,473.0,79.0,1.2,21.0,201.5,415.46,331.87
2016,11,13,16,30,412.0,69.0,1.1,20.0,154.0,349.17,278.59
2016,11,13,16,45,320.5,55.0,1.05,19.5,109.5,265.67,209.21
2016,11,13,17,0,229.0,41.0,1.0,19.0,65.0,190.76,142.87
2016,11,13,17,15,114.5,20.5,1.05,18.5,32.5,92.52,14.73
2016,11,13,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,7,15,142.5,18.5,1.35,13.5,33.0,14.61,0.0
2016,11,14,7,30,285.0,37.0,1.6,14.0,66.0,28.97,18.52
2016,11,14,7,45,385.5,48.0,1.85,14.5,112.0,44.24,27.42
2016,11,14,8,0,486.0,59.0,2.1,15.0,158.0,87.41,49.92
2016,11,14,8,15,546.5,67.0,2.25,15.5,206.5,134.38,83.55
2016,11,14,8,30,607.0,75.0,2.4,16.0,255.0,188.26,127.48
2016,11,14,8,45,652.5,79.5,2.55,17.0,302.5,241.57,173.47
2016,11,14,9,0,698.0,84.0,2.7,18.0,350.0,299.28,223.44
2016,11,14,9,15,726.0,88.0,2.8,18.5,393.5,354.14,271.37
2016,11,14,9,30,754.0,92.0,2.9,19.0,437.0,410.75,319.6
2016,11,14,9,45,777.0,94.5,3.0,20.0,475.5,465.45,364.43
2016,11,14,10,0,800.0,97.0,3.1,21.0,514.0,519.9,407.61
2016,11,14,10,15,814.0,99.0,3.15,21.5,546.0,568.97,446.12
2016,11,14,10,30,828.0,101.0,3.2,22.0,578.0,617.13,482.87
2016,11,14,10,45,839.5,102.0,3.25,22.5,603.0,661.43,515.85
2016,11,14,11,0,851.0,103.0,3.3,23.0,628.0,704.08,546.86
2016,11,14,11,15,856.5,103.5,3.25,23.0,644.5,739.94,572.08
2016,11,14,11,30,862.0,104.0,3.2,23.0,661.0,773.27,594.82
2016,11,14,11,45,881.0,97.0,3.2,23.5,672.0,801.33,612.84
2016,11,14,12,0,900.0,90.0,3.2,24.0,683.0,831.45,632.22
2016,11,14,12,15,899.5,90.0,3.15,24.0,683.0,850.6,644.89
2016,11,14,12,30,899.0,90.0,3.1,24.0,683.0,866.32,655.34
2016,11,14,12,45,896.5,89.5,3.05,24.5,674.5,876.26,660.67
2016,11,14,13,0,894.0,89.0,3.0,25.0,666.0,882.63,663.7
2016,11,14,13,15,888.0,88.5,2.95,25.0,649.5,882.37,663.69
2016,11,14,13,30,882.0,88.0,2.9,25.0,633.0,878.54,661.46
2016,11,14,13,45,873.5,86.5,2.85,25.0,608.5,867.85,654.72
2016,11,14,14,0,865.0,85.0,2.8,25.0,584.0,853.76,645.85
2016,11,14,14,15,852.0,83.0,2.75,25.0,552.0,839.13,636.73
2016,11,14,14,30,839.0,81.0,2.7,25.0,520.0,814.28,620.61
2016,11,14,14,45,821.5,78.5,2.65,25.0,482.0,782.28,599.53
2016,11,14,15,0,804.0,76.0,2.6,25.0,444.0,747.84,576.6
2016,11,14,15,15,778.5,72.5,2.4,24.5,400.5,703.85,546.8
2016,11,14,15,30,753.0,69.0,2.2,24.0,357.0,658.42,515.44
2016,11,14,15,45,717.5,64.5,2.0,24.0,310.0,603.63,475.48
2016,11,14,16,0,682.0,60.0,1.8,24.0,263.0,548.81,433.94
2016,11,14,16,15,626.5,54.0,1.6,23.0,214.0,484.31,384.11
2016,11,14,16,30,571.0,48.0,1.4,22.0,165.0,418.73,331.24
2016,11,14,16,45,481.5,39.5,1.2,21.5,118.5,334.94,261.3
2016,11,14,17,0,392.0,31.0,1.0,21.0,72.0,258.65,191.71
2016,11,14,17,15,196.0,15.5,1.05,20.5,36.0,123.24,11.3
2016,11,14,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,7,15,235.0,13.0,2.35,12.5,36.5,10.81,0.0
2016,11,15,7,30,470.0,26.0,2.7,13.0,73.0,22.05,12.66
2016,11,15,7,45,562.0,33.0,3.05,14.0,121.5,34.3,17.99
2016,11,15,8,0,654.0,40.0,3.4,15.0,170.0,83.38,40.54
2016,11,15,8,15,707.5,44.5,3.15,15.5,220.5,135.71,77.66
2016,11,15,8,30,761.0,49.0,2.9,16.0,271.0,193.84,125.83
2016,11,15,8,45,795.5,52.0,2.65,17.0,319.5,252.57,177.59
2016,11,15,9,0,830.0,55.0,2.4,18.0,368.0,312.49,230.39
2016,11,15,9,15,853.5,57.0,2.25,19.0,412.5,369.89,280.37
2016,11,15,9,30,877.0,59.0,2.1,20.0,457.0,428.21,329.29
2016,11,15,9,45,893.5,61.0,1.95,21.0,496.0,483.87,374.19
2016,11,15,10,0,910.0,63.0,1.8,22.0,535.0,539.15,416.7
2016,11,15,10,15,921.5,64.0,1.75,22.5,567.5,589.86,455.33
2016,11,15,10,30,933.0,65.0,1.7,23.0,600.0,639.13,491.51
2016,11,15,10,45,941.0,66.0,1.7,24.0,624.5,684.42,522.97
2016,11,15,11,0,949.0,67.0,1.7,25.0,649.0,727.49,550.72
2016,11,15,11,15,953.5,67.5,1.7,25.5,666.0,765.03,574.41
2016,11,15,11,30,958.0,68.0,1.7,26.0,683.0,799.68,595.92
2016,11,15,11,45,957.0,70.5,1.7,26.5,691.5,829.24,613.84
2016,11,15,12,0,956.0,73.0,1.7,27.0,700.0,855.34,629.41
2016,11,15,12,15,955.5,73.0,1.65,27.0,700.0,875.46,641.76
2016,11,15,12,30,955.0,73.0,1.6,27.0,700.0,891.95,651.81
2016,11,15,12,45,952.5,72.5,1.55,27.0,691.0,902.44,658.07
2016,11,15,13,0,950.0,72.0,1.5,27.0,682.0,909.14,662.06
2016,11,15,13,15,944.5,71.5,1.4,27.0,665.5,909.45,661.41
2016,11,15,13,30,939.0,71.0,1.3,27.0,649.0,905.96,658.49
2016,11,15,13,45,931.0,70.0,1.25,27.5,624.0,895.99,650.97
2016,11,15,14,0,923.0,69.0,1.2,28.0,599.0,882.39,641.36
2016,11,15,14,15,911.0,67.5,1.1,27.5,566.5,861.3,628.84
2016,11,15,14,30,899.0,66.0,1.0,27.0,534.0,836.99,614.28
2016,11,15,14,45,882.5,64.5,0.9,27.0,495.5,805.98,594.1
2016,11,15,15,0,866.0,63.0,0.8,27.0,457.0,772.39,572.16
2016,11,15,15,15,842.0,60.5,0.7,27.0,412.5,729.45,543.74
2016,11,15,15,30,818.0,58.0,0.6,27.0,368.0,691.21,518.16
2016,11,15,15,45,783.5,54.5,0.5,27.0,320.0,636.44,480.54
2016,11,15,16,0,749.0,51.0,0.4,27.0,272.0,581.47,441.85
2016,11,15,16,15,695.5,46.5,0.4,26.5,221.5,513.53,392.54
2016,11,15,16,30,642.0,42.0,0.4,26.0,171.0,447.79,342.14
2016,11,15,16,45,550.5,34.5,0.45,25.5,123.0,360.76,273.34
2016,11,15,17,0,459.0,27.0,0.5,25.0,75.0,280.86,202.61
2016,11,15,17,15,229.5,13.5,0.65,24.0,37.5,132.26,0.83
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,7,15,217.0,13.5,1.3,14.0,35.0,10.51,0.0
2016,11,16,7,30,434.0,27.0,1.4,15.0,70.0,23.2,13.3
2016,11,16,7,45,528.5,35.0,1.55,16.0,117.5,34.94,19.29
2016,11,16,8,0,623.0,43.0,1.7,17.0,165.0,82.9,41.17
2016,11,16,8,15,679.0,48.0,1.7,17.5,215.5,134.02,76.75
2016,11,16,8,30,735.0,53.0,1.7,18.0,266.0,191.3,123.35
2016,11,16,8,45,770.0,57.0,1.7,19.0,314.5,248.18,172.74
2016,11,16,9,0,805.0,61.0,1.7,20.0,363.0,308.05,224.73
2016,11,16,9,15,829.5,64.0,1.7,20.5,407.0,365.79,274.81
2016,11,16,9,30,854.0,67.0,1.7,21.0,451.0,424.92,324.51
2016,11,16,9,45,871.0,69.0,1.7,22.0,490.0,479.69,368.65
2016,11,16,10,0,888.0,71.0,1.7,23.0,529.0,534.15,410.79
2016,11,16,10,15,900.0,73.0,2.0,23.5,561.5,585.22,451.15
2016,11,16,10,30,912.0,75.0,2.3,24.0,594.0,634.96,489.52
2016,11,16,10,45,919.5,76.5,2.65,25.0,618.5,679.69,522.63
2016,11,16,11,0,927.0,78.0,3.0,26.0,643.0,722.23,552.83
2016,11,16,11,15,932.0,78.5,3.05,26.5,660.0,759.48,577.27
2016,11,16,11,30,937.0,79.0,3.1,27.0,677.0,793.95,599.61
2016,11,16,11,45,942.0,78.0,3.2,27.5,686.5,823.78,618.9
2016,11,16,12,0,947.0,77.0,3.3,28.0,696.0,850.47,636.02
2016,11,16,12,15,947.5,77.0,3.35,28.0,696.0,871.29,650.2
2016,11,16,12,30,948.0,77.0,3.4,28.0,696.0,888.56,662.1
2016,11,16,12,45,944.5,77.0,3.5,28.0,687.5,898.77,669.71
2016,11,16,13,0,941.0,77.0,3.6,28.0,679.0,905.23,674.98
2016,11,16,13,15,936.0,76.5,3.6,28.0,662.5,906.04,676.04
2016,11,16,13,30,931.0,76.0,3.6,28.0,646.0,903.1,674.78
2016,11,16,13,45,923.0,75.0,3.65,28.0,621.0,893.29,669.31
2016,11,16,14,0,915.0,74.0,3.7,28.0,596.0,879.89,661.56
2016,11,16,14,15,903.0,72.0,3.6,27.5,564.0,858.43,648.86
2016,11,16,14,30,891.0,70.0,3.5,27.0,532.0,833.75,633.98
2016,11,16,14,45,873.5,68.5,3.4,27.0,493.0,802.25,613.03
2016,11,16,15,0,856.0,67.0,3.3,27.0,454.0,768.23,590.22
2016,11,16,15,15,831.5,64.0,3.0,26.5,410.0,731.2,565.2
2016,11,16,15,30,807.0,61.0,2.7,26.0,366.0,685.83,533.7
2016,11,16,15,45,772.0,57.5,2.4,25.5,318.0,631.19,494.69
2016,11,16,16,0,737.0,54.0,2.1,25.0,270.0,576.36,454.17
2016,11,16,16,15,682.5,49.0,1.95,24.0,219.5,507.68,401.64
2016,11,16,16,30,628.0,44.0,1.8,23.0,169.0,441.25,348.21
2016,11,16,16,45,535.5,36.0,1.7,22.0,121.0,353.75,275.9
2016,11,16,17,0,443.0,28.0,1.6,21.0,73.0,273.35,201.75
2016,11,16,17,15,221.5,14.0,1.65,20.5,36.5,131.32,0.0
2016,11,16,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,17,7,15,196.5,14.5,2.2,14.5,33.0,11.51,0.0
2016,11,17,7,30,393.0,29.0,2.5,15.0,66.0,23.25,13.1
2016,11,17,7,45,493.0,37.5,2.8,16.0,113.0,33.66,23.53
2016,11,17,8,0,593.0,46.0,3.1,17.0,160.0,80.38,40.42
2016,11,17,8,15,651.0,51.5,3.4,17.5,210.0,132.51,76.87
2016,11,17,8,30,709.0,57.0,3.7,18.0,260.0,188.86,122.74
2016,11,17,8,45,746.5,61.0,4.05,19.0,308.0,244.76,171.64
2016,11,17,9,0,784.0,65.0,4.4,20.0,356.0,303.99,223.89
2016,11,17,9,15,809.5,68.0,4.6,20.5,400.0,360.9,274.45
2016,11,17,9,30,835.0,71.0,4.8,21.0,444.0,419.11,325.0
2016,11,17,9,45,854.0,72.5,5.05,22.0,482.5,473.75,370.95
2016,11,17,10,0,873.0,74.0,5.3,23.0,521.0,527.59,414.9
2016,11,17,10,15,530.5,167.5,5.3,23.0,444.5,471.32,371.94
2016,11,17,10,30,188.0,261.0,5.3,23.0,368.0,373.14,293.14
2016,11,17,10,45,255.0,263.5,5.35,23.5,415.0,435.29,341.79
2016,11,17,11,0,322.0,266.0,5.4,24.0,462.0,496.19,388.61
2016,11,17,11,15,623.5,173.0,5.4,24.0,564.5,642.1,504.18
2016,11,17,11,30,925.0,80.0,5.4,24.0,667.0,783.93,610.94
2016,11,17,11,45,923.5,82.0,5.4,24.5,674.5,811.74,628.74
2016,11,17,12,0,922.0,84.0,5.4,25.0,682.0,836.21,644.63
2016,11,17,12,15,921.0,84.0,5.35,25.0,681.5,855.39,657.83
2016,11,17,12,30,920.0,84.0,5.3,25.0,681.0,871.06,668.64
2016,11,17,12,45,916.0,83.5,5.3,25.5,672.0,880.04,673.79
2016,11,17,13,0,912.0,83.0,5.3,26.0,663.0,885.34,676.52
2016,11,17,13,15,905.5,82.0,5.25,26.0,646.0,884.25,675.99
2016,11,17,13,30,899.0,81.0,5.2,26.0,629.0,879.52,673.1
2016,11,17,13,45,888.0,80.5,5.2,26.5,603.5,867.95,664.51
2016,11,17,14,0,877.0,80.0,5.2,27.0,578.0,852.98,653.71
2016,11,17,14,15,863.0,78.0,5.1,26.5,546.0,830.42,639.7
2016,11,17,14,30,849.0,76.0,5.0,26.0,514.0,804.85,623.57
2016,11,17,14,45,825.5,75.0,4.95,26.0,474.5,776.94,604.71
2016,11,17,15,0,802.0,74.0,4.9,26.0,435.0,739.85,579.04
2016,11,17,15,15,774.5,71.0,4.7,25.5,391.5,695.33,548.08
2016,11,17,15,30,747.0,68.0,4.5,25.0,348.0,649.5,515.61
2016,11,17,15,45,699.5,65.0,4.3,25.0,300.0,588.68,470.21
2016,11,17,16,0,652.0,62.0,4.1,25.0,252.0,532.93,426.61
2016,11,17,16,15,591.5,56.0,3.85,24.5,203.5,463.02,370.8
2016,11,17,16,30,531.0,50.0,3.6,24.0,155.0,396.25,315.33
2016,11,17,16,45,417.0,41.5,3.35,23.5,109.0,301.4,235.72
2016,11,17,17,0,303.0,33.0,3.1,23.0,63.0,215.99,158.14
2016,11,17,17,15,151.5,16.5,3.35,22.5,31.5,103.24,0.0
2016,11,17,17,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,18,7,15,0.0,8.0,2.45,20.0,8.0,7.63,0.0
2016,11,18,7,30,0.0,16.0,2.5,20.0,16.0,14.83,5.93
2016,11,18,7,45,0.0,30.5,2.55,20.5,30.5,28.32,18.47
2016,11,18,8,0,0.0,45.0,2.6,21.0,45.0,41.68,28.83
2016,11,18,8,15,0.0,61.0,2.6,21.0,61.0,56.29,41.23
2016,11,18,8,30,0.0,77.0,2.6,21.0,77.0,71.07,53.61
2016,11,18,8,45,262.5,95.0,2.6,21.0,192.0,153.23,112.21
2016,11,18,9,0,525.0,113.0,2.6,21.0,307.0,267.23,199.16
2016,11,18,9,15,559.5,120.0,2.7,21.0,348.5,317.56,242.1
2016,11,18,9,30,594.0,127.0,2.8,21.0,390.0,373.1,288.74
2016,11,18,9,45,627.0,129.0,2.9,21.5,428.5,423.4,330.0
2016,11,18,10,0,660.0,131.0,3.0,22.0,467.0,475.58,371.78
2016,11,18,10,15,678.5,134.5,3.35,21.5,499.0,522.72,410.88
2016,11,18,10,30,697.0,138.0,3.7,21.0,531.0,569.77,449.43
2016,11,18,10,45,357.0,179.0,4.1,21.0,381.0,421.25,334.51
2016,11,18,11,0,17.0,220.0,4.5,21.0,231.0,221.0,172.7
2016,11,18,11,15,169.5,250.0,4.8,21.0,357.5,376.18,298.24
2016,11,18,11,30,322.0,280.0,5.1,21.0,484.0,537.57,424.66
