Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,11,45,307.5,287.5,5.45,21.0,484.0,546.43,431.31
2016,11,18,12,0,293.0,295.0,5.8,21.0,484.0,553.58,437.15
2016,11,18,12,15,236.5,302.5,5.85,21.0,455.0,513.88,405.92
2016,11,18,12,30,180.0,310.0,5.9,21.0,426.0,481.74,380.14
2016,11,18,12,45,91.0,244.0,5.95,21.0,302.5,325.91,258.05
2016,11,18,13,0,2.0,178.0,6.0,21.0,179.0,172.26,133.92
2016,11,18,13,15,32.0,222.5,6.0,21.0,242.0,255.6,201.59
2016,11,18,13,30,62.0,267.0,6.0,21.0,305.0,333.97,264.28
2016,11,18,13,45,210.5,250.5,6.05,21.0,371.5,457.85,366.01
2016,11,18,14,0,359.0,234.0,6.1,21.0,438.0,579.91,464.15
2016,11,18,14,15,596.5,159.0,6.1,20.5,475.0,709.95,570.53
2016,11,18,14,30,834.0,84.0,6.1,20.0,512.0,807.87,646.63
2016,11,18,14,45,808.0,84.0,6.2,20.0,473.0,772.51,621.42
2016,11,18,15,0,782.0,84.0,6.3,20.0,434.0,735.02,594.89
2016,11,18,15,15,755.5,80.0,6.3,19.5,391.5,690.63,563.4
2016,11,18,15,30,729.0,76.0,6.3,19.0,349.0,649.04,533.43
2016,11,18,15,45,696.0,70.5,6.3,19.0,302.5,596.24,492.76
2016,11,18,16,0,663.0,65.0,6.3,19.0,256.0,543.39,449.68
2016,11,18,16,15,604.0,58.0,6.15,18.0,207.0,472.79,391.78
2016,11,18,16,30,545.0,51.0,6.0,17.0,158.0,405.16,333.9
2016,11,18,16,45,456.5,41.0,5.9,16.5,112.5,321.74,260.17
2016,11,18,17,0,368.0,31.0,5.8,16.0,67.0,245.74,185.43
2016,11,18,17,15,184.0,15.5,5.7,15.5,33.5,115.97,0.0
2016,11,18,17,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,7,15,252.0,12.5,4.05,5.5,34.5,11.91,0.0
2016,11,19,7,30,504.0,25.0,4.2,6.0,69.0,21.63,11.8
2016,11,19,7,45,603.0,32.0,4.35,6.5,119.5,29.84,21.0
2016,11,19,8,0,702.0,39.0,4.5,7.0,170.0,80.97,39.25
2016,11,19,8,15,757.5,43.0,4.7,7.5,222.5,135.31,77.6
2016,11,19,8,30,813.0,47.0,4.9,8.0,275.0,197.15,130.04
2016,11,19,8,45,847.5,50.5,5.15,8.5,325.0,257.29,185.55
2016,11,19,9,0,882.0,54.0,5.4,9.0,375.0,320.16,244.41
2016,11,19,9,15,905.0,56.5,5.35,9.5,421.0,380.36,300.65
2016,11,19,9,30,928.0,59.0,5.3,10.0,467.0,441.36,356.19
2016,11,19,9,45,943.5,60.5,5.3,11.0,507.0,498.38,406.26
2016,11,19,10,0,959.0,62.0,5.3,12.0,547.0,554.79,454.04
2016,11,19,10,15,970.5,63.5,5.2,12.0,580.5,608.09,499.24
2016,11,19,10,30,982.0,65.0,5.1,12.0,614.0,659.86,541.93
2016,11,19,10,45,989.0,66.0,5.1,12.5,639.5,706.39,578.75
2016,11,19,11,0,996.0,67.0,5.1,13.0,665.0,750.5,611.91
2016,11,19,11,15,1000.5,68.0,5.0,13.5,682.5,790.18,639.39
2016,11,19,11,30,1005.0,69.0,4.9,14.0,700.0,826.86,664.26
2016,11,19,11,45,1006.0,70.0,4.85,14.5,709.0,857.64,684.81
2016,11,19,12,0,1007.0,71.0,4.8,15.0,718.0,884.91,702.67
2016,11,19,12,15,1006.5,71.0,4.7,15.0,718.0,906.17,717.15
2016,11,19,12,30,1006.0,71.0,4.6,15.0,718.0,923.62,728.92
2016,11,19,12,45,1003.0,70.5,4.6,15.5,709.5,934.5,735.46
2016,11,19,13,0,1000.0,70.0,4.6,16.0,701.0,941.4,739.34
2016,11,19,13,15,995.0,69.5,4.55,16.0,683.5,942.62,740.36
2016,11,19,13,30,990.0,69.0,4.5,16.0,666.0,939.87,738.77
2016,11,19,13,45,981.5,68.0,4.45,16.0,640.5,929.6,732.0
2016,11,19,14,0,973.0,67.0,4.4,16.0,615.0,915.54,722.71
2016,11,19,14,15,961.5,66.0,4.35,16.0,582.5,895.3,709.11
2016,11,19,14,30,950.0,65.0,4.3,16.0,550.0,871.66,693.14
2016,11,19,14,45,929.0,65.0,4.25,16.0,510.0,838.41,670.2
2016,11,19,15,0,908.0,65.0,4.2,16.0,470.0,802.63,645.31
2016,11,19,15,15,884.0,62.0,4.05,15.5,424.5,758.48,614.6
2016,11,19,15,30,860.0,59.0,3.9,15.0,379.0,712.59,581.95
2016,11,19,15,45,825.0,55.5,3.75,15.0,329.0,662.77,544.36
2016,11,19,16,0,790.0,52.0,3.6,15.0,279.0,606.43,500.43
2016,11,19,16,15,735.0,47.5,3.1,14.0,227.0,536.45,443.07
2016,11,19,16,30,680.0,43.0,2.6,13.0,175.0,468.53,384.76
2016,11,19,16,45,583.0,35.5,2.15,12.0,125.0,377.31,305.11
2016,11,19,17,0,486.0,28.0,1.7,11.0,75.0,293.16,221.55
2016,11,19,17,15,243.0,14.0,1.65,10.0,37.5,136.94,0.0
2016,11,19,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,240.5,12.5,1.1,3.0,33.0,11.91,0.0
2016,11,20,7,30,481.0,25.0,1.2,4.0,66.0,21.77,11.71
2016,11,20,7,45,582.5,32.0,1.35,5.0,115.5,28.7,20.12
2016,11,20,8,0,684.0,39.0,1.5,6.0,165.0,78.51,38.29
2016,11,20,8,15,741.0,43.5,1.4,6.5,217.0,132.27,75.81
2016,11,20,8,30,798.0,48.0,1.3,7.0,269.0,192.22,125.89
2016,11,20,8,45,830.5,52.0,1.25,8.0,318.5,252.88,180.44
2016,11,20,9,0,863.0,56.0,1.2,9.0,368.0,314.6,236.14
2016,11,20,9,15,887.0,58.5,1.4,10.0,413.5,374.06,289.75
2016,11,20,9,30,911.0,61.0,1.6,11.0,459.0,434.46,342.64
2016,11,20,9,45,927.5,63.0,1.85,12.0,499.0,491.55,391.51
2016,11,20,10,0,944.0,65.0,2.1,13.0,539.0,548.18,438.39
2016,11,20,10,15,955.5,66.5,2.1,13.5,572.5,600.78,480.47
2016,11,20,10,30,967.0,68.0,2.1,14.0,606.0,651.88,520.0
2016,11,20,10,45,974.0,69.5,2.1,14.5,631.5,698.36,554.87
2016,11,20,11,0,981.0,71.0,2.1,15.0,657.0,742.47,586.52
2016,11,20,11,15,985.5,71.5,2.1,15.0,674.0,781.12,613.26
2016,11,20,11,30,990.0,72.0,2.1,15.0,691.0,816.81,637.76
2016,11,20,11,45,993.0,71.5,2.1,15.5,699.5,847.08,657.11
2016,11,20,12,0,996.0,71.0,2.1,16.0,708.0,873.94,674.04
2016,11,20,12,15,995.5,71.0,2.1,16.0,708.0,895.01,688.24
2016,11,20,12,30,995.0,71.0,2.1,16.0,708.0,912.32,700.0
2016,11,20,12,45,991.5,71.0,2.15,16.5,699.5,923.27,706.77
2016,11,20,13,0,988.0,71.0,2.2,17.0,691.0,930.31,711.06
2016,11,20,13,15,982.5,70.5,2.2,17.0,674.0,931.12,712.13
2016,11,20,13,30,977.0,70.0,2.2,17.0,657.0,928.01,710.75
2016,11,20,13,45,968.0,69.0,2.25,17.5,631.5,917.45,703.65
2016,11,20,14,0,959.0,68.0,2.3,18.0,606.0,903.16,694.18
2016,11,20,14,15,947.0,66.5,2.3,18.0,573.5,882.15,681.0
2016,11,20,14,30,935.0,65.0,2.3,18.0,541.0,857.77,665.56
2016,11,20,14,45,916.5,64.0,2.3,18.0,501.0,825.66,644.6
2016,11,20,15,0,898.0,63.0,2.3,18.0,461.0,790.94,621.62
2016,11,20,15,15,874.0,60.5,2.15,17.5,416.5,747.79,592.24
2016,11,20,15,30,850.0,58.0,2.0,17.0,372.0,702.95,561.07
2016,11,20,15,45,814.0,54.5,1.9,17.0,322.5,652.9,524.51
2016,11,20,16,0,778.0,51.0,1.8,17.0,273.0,596.44,481.79
2016,11,20,16,15,722.5,46.5,1.65,15.5,222.0,526.78,427.79
2016,11,20,16,30,667.0,42.0,1.5,14.0,171.0,459.3,372.49
2016,11,20,16,45,570.5,34.5,1.35,13.0,121.5,369.15,295.46
2016,11,20,17,0,474.0,27.0,1.2,12.0,72.0,286.23,213.79
2016,11,20,17,15,237.0,13.5,1.2,11.5,36.0,133.39,0.0
2016,11,20,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,7,15,186.5,13.0,1.25,6.5,28.5,12.39,0.0
2016,11,21,7,30,373.0,26.0,1.5,7.0,57.0,20.95,10.45
2016,11,21,7,45,480.0,35.0,1.8,8.0,103.5,27.89,19.06
2016,11,21,8,0,587.0,44.0,2.1,9.0,150.0,76.01,39.41
2016,11,21,8,15,647.5,49.5,2.05,10.0,199.5,125.19,73.05
2016,11,21,8,30,708.0,55.0,2.0,11.0,249.0,181.12,118.68
2016,11,21,8,45,748.5,58.5,2.0,12.0,297.0,236.69,167.8
2016,11,21,9,0,789.0,62.0,2.0,13.0,345.0,295.91,220.57
2016,11,21,9,15,814.0,65.0,2.4,14.0,388.5,352.51,271.43
2016,11,21,9,30,839.0,68.0,2.8,15.0,432.0,410.36,322.13
2016,11,21,9,45,857.0,70.5,3.25,16.0,470.5,465.45,369.4
2016,11,21,10,0,875.0,73.0,3.7,17.0,509.0,519.67,414.58
2016,11,21,10,15,887.0,74.5,3.75,17.5,541.0,569.41,455.01
2016,11,21,10,30,899.0,76.0,3.8,18.0,573.0,617.87,493.28
2016,11,21,10,45,906.5,77.0,3.9,19.0,597.5,661.41,525.96
2016,11,21,11,0,914.0,78.0,4.0,20.0,622.0,702.83,556.14
2016,11,21,11,15,918.5,79.0,4.0,20.5,638.5,739.79,581.43
2016,11,21,11,30,923.0,80.0,4.0,21.0,655.0,774.01,604.42
2016,11,21,11,45,927.5,79.0,4.05,21.5,663.5,803.11,623.78
2016,11,21,12,0,932.0,78.0,4.1,22.0,672.0,829.12,640.89
2016,11,21,12,15,931.0,78.0,4.1,22.0,672.0,848.58,654.42
2016,11,21,12,30,930.0,78.0,4.1,22.0,672.0,864.51,665.6
2016,11,21,12,45,926.0,78.0,4.15,22.5,663.0,874.33,671.58
2016,11,21,13,0,922.0,78.0,4.2,23.0,654.0,880.48,675.15
2016,11,21,13,15,915.5,77.5,4.15,23.0,637.0,880.24,675.25
2016,11,21,13,30,909.0,77.0,4.1,23.0,620.0,876.36,673.01
2016,11,21,13,45,898.0,76.0,4.1,23.0,595.0,864.45,665.54
2016,11,21,14,0,887.0,75.0,4.1,23.0,570.0,849.11,655.81
2016,11,21,14,15,873.5,73.5,4.05,23.0,538.5,827.79,641.71
2016,11,21,14,30,860.0,72.0,4.0,23.0,507.0,803.45,625.5
2016,11,21,14,45,835.0,71.5,3.95,23.0,468.0,775.12,606.39
2016,11,21,15,0,810.0,71.0,3.9,23.0,429.0,737.74,580.56
2016,11,21,15,15,783.0,68.0,3.6,22.5,386.0,693.87,549.81
2016,11,21,15,30,756.0,65.0,3.3,22.0,343.0,648.63,517.48
2016,11,21,15,45,715.0,61.5,3.05,22.0,296.0,592.01,474.98
2016,11,21,16,0,674.0,58.0,2.8,22.0,249.0,535.67,430.76
2016,11,21,16,15,614.5,52.0,2.5,21.0,201.0,470.04,378.42
2016,11,21,16,30,555.0,46.0,2.2,20.0,153.0,403.52,323.2
2016,11,21,16,45,453.5,37.5,1.95,19.0,107.5,315.08,248.37
2016,11,21,17,0,352.0,29.0,1.7,18.0,62.0,235.3,171.75
2016,11,21,17,15,176.0,14.5,1.85,17.5,31.0,110.07,0.0
2016,11,21,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,22,7,15,30.5,14.5,2.7,17.0,17.0,13.82,0.0
2016,11,22,7,30,61.0,29.0,2.8,17.0,34.0,24.8,12.09
2016,11,22,7,45,112.0,48.0,2.9,17.5,65.0,38.59,27.25
2016,11,22,8,0,163.0,67.0,3.0,18.0,96.0,67.1,44.78
2016,11,22,8,15,193.0,85.5,3.05,18.0,130.5,99.07,68.88
2016,11,22,8,30,223.0,104.0,3.1,18.0,165.0,134.68,97.69
2016,11,22,8,45,243.5,121.5,3.2,18.5,199.0,170.68,127.92
2016,11,22,9,0,264.0,139.0,3.3,19.0,233.0,208.94,160.2
2016,11,22,9,15,269.0,158.5,3.6,19.5,265.0,245.84,191.53
2016,11,22,9,30,274.0,178.0,3.9,20.0,297.0,283.13,222.61
2016,11,22,9,45,137.0,153.5,4.2,20.5,213.0,210.79,166.47
2016,11,22,10,0,0.0,129.0,4.5,21.0,129.0,120.66,93.43
2016,11,22,10,15,6.5,163.0,4.75,21.5,167.0,156.79,122.36
2016,11,22,10,30,13.0,197.0,5.0,22.0,205.0,194.03,151.74
2016,11,22,10,45,20.0,215.0,5.3,22.5,227.0,216.98,169.57
2016,11,22,11,0,27.0,233.0,5.6,23.0,249.0,240.68,187.93
2016,11,22,11,15,34.0,247.0,5.6,23.0,268.0,268.68,209.84
2016,11,22,11,30,41.0,261.0,5.6,23.0,287.0,290.86,227.14
2016,11,22,11,45,85.0,281.5,5.7,23.0,335.5,348.91,273.33
2016,11,22,12,0,129.0,302.0,5.8,23.0,384.0,419.68,328.77
2016,11,22,12,15,96.0,293.0,5.65,23.0,354.5,377.66,295.5
2016,11,22,12,30,63.0,284.0,5.5,23.0,325.0,343.97,268.62
2016,11,22,12,45,70.5,284.0,5.4,23.5,329.0,353.08,275.49
2016,11,22,13,0,78.0,284.0,5.3,24.0,333.0,362.27,282.36
2016,11,22,13,15,60.5,267.0,5.05,23.5,304.5,330.54,258.01
2016,11,22,13,30,43.0,250.0,4.8,23.0,276.0,298.34,233.19
2016,11,22,13,45,24.5,216.0,4.6,23.0,231.0,233.67,182.42
2016,11,22,14,0,6.0,182.0,4.4,23.0,186.0,182.67,141.84
2016,11,22,14,15,3.0,152.5,4.15,23.0,154.5,149.89,115.94
2016,11,22,14,30,0.0,123.0,3.9,23.0,123.0,117.4,90.01
2016,11,22,14,45,29.0,153.0,3.65,23.0,166.0,182.78,143.78
2016,11,22,15,0,58.0,183.0,3.4,23.0,209.0,244.24,193.58
2016,11,22,15,15,52.5,165.5,3.3,22.5,187.0,220.71,175.34
2016,11,22,15,30,47.0,148.0,3.2,22.0,165.0,197.34,157.14
2016,11,22,15,45,38.0,128.0,3.15,22.0,141.0,168.42,133.77
2016,11,22,16,0,29.0,108.0,3.1,22.0,117.0,139.87,110.35
2016,11,22,16,15,18.0,88.0,3.1,21.5,93.0,102.88,79.78
2016,11,22,16,30,7.0,68.0,3.1,21.0,69.0,75.24,56.49
2016,11,22,16,45,3.5,47.0,3.1,21.0,47.5,50.58,35.47
2016,11,22,17,0,0.0,26.0,3.1,21.0,26.0,25.02,13.24
2016,11,22,17,15,0.0,13.0,3.15,20.5,13.0,12.06,0.0
2016,11,22,17,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,23,7,15,162.0,12.5,3.85,10.5,25.0,11.91,0.0
2016,11,23,7,30,324.0,25.0,3.8,11.0,50.0,20.24,8.57
2016,11,23,7,45,446.0,34.0,3.8,11.5,96.0,26.42,17.34
2016,11,23,8,0,568.0,43.0,3.8,12.0,142.0,69.49,34.71
2016,11,23,8,15,633.0,49.0,3.95,12.5,191.5,120.4,69.12
2016,11,23,8,30,698.0,55.0,4.1,13.0,241.0,176.42,114.39
2016,11,23,8,45,744.5,58.0,4.35,13.5,290.0,232.08,163.66
2016,11,23,9,0,791.0,61.0,4.6,14.0,339.0,292.08,217.84
2016,11,23,9,15,818.5,64.0,4.55,14.5,383.5,349.46,270.01
2016,11,23,9,30,846.0,67.0,4.5,15.0,428.0,408.36,322.27
2016,11,23,9,45,868.0,68.5,4.5,16.0,468.0,464.16,370.08
2016,11,23,10,0,890.0,70.0,4.5,17.0,508.0,520.02,416.28
2016,11,23,10,15,903.0,71.5,4.35,17.0,541.0,570.89,458.32
2016,11,23,10,30,916.0,73.0,4.2,17.0,574.0,620.54,498.17
2016,11,23,10,45,926.5,74.0,4.1,17.5,599.5,666.61,533.52
2016,11,23,11,0,937.0,75.0,4.0,18.0,625.0,710.73,566.41
2016,11,23,11,15,942.5,75.5,3.9,18.5,642.5,748.62,592.2
2016,11,23,11,30,948.0,76.0,3.8,19.0,660.0,783.77,615.52
2016,11,23,11,45,953.0,75.5,3.7,19.5,669.5,814.49,635.39
2016,11,23,12,0,958.0,75.0,3.6,20.0,679.0,842.09,652.88
2016,11,23,12,15,958.0,75.0,3.5,20.0,679.5,862.94,666.78
2016,11,23,12,30,958.0,75.0,3.4,20.0,680.0,880.22,678.24
2016,11,23,12,45,956.0,74.5,3.35,20.5,672.5,891.6,684.67
2016,11,23,13,0,954.0,74.0,3.3,21.0,665.0,899.22,688.64
2016,11,23,13,15,948.5,73.0,3.15,21.0,648.5,899.52,688.35
2016,11,23,13,30,943.0,72.0,3.0,21.0,632.0,896.04,685.62
2016,11,23,13,45,935.0,71.0,2.95,21.0,607.5,886.72,679.73
2016,11,23,14,0,927.0,70.0,2.9,21.0,583.0,873.81,671.53
2016,11,23,14,15,914.5,68.5,2.8,21.0,551.5,853.05,657.63
2016,11,23,14,30,902.0,67.0,2.7,21.0,520.0,829.08,641.58
2016,11,23,14,45,884.5,65.0,2.65,21.0,481.5,797.47,620.45
2016,11,23,15,0,867.0,63.0,2.6,21.0,443.0,763.3,597.36
2016,11,23,15,15,842.5,60.5,2.4,20.5,399.5,720.93,568.23
2016,11,23,15,30,818.0,58.0,2.2,20.0,356.0,683.14,541.92
2016,11,23,15,45,782.0,54.5,2.05,20.0,308.0,628.34,501.52
2016,11,23,16,0,746.0,51.0,1.9,20.0,260.0,573.36,459.51
2016,11,23,16,15,689.5,46.0,1.65,19.0,210.5,504.08,404.77
2016,11,23,16,30,633.0,41.0,1.4,18.0,161.0,437.16,349.32
2016,11,23,16,45,535.0,33.5,1.2,17.0,113.5,348.16,274.04
2016,11,23,17,0,437.0,26.0,1.0,16.0,66.0,266.64,193.4
2016,11,23,17,15,218.5,13.0,1.0,15.5,33.0,123.81,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,163.5,12.0,1.2,8.5,24.0,11.44,0.0
2016,11,24,7,30,327.0,24.0,1.4,9.0,48.0,19.42,7.43
2016,11,24,7,45,429.5,34.5,1.65,10.0,92.0,27.01,17.94
2016,11,24,8,0,532.0,45.0,1.9,11.0,136.0,68.18,35.27
2016,11,24,8,15,597.0,51.5,1.8,11.5,184.5,115.42,66.71
2016,11,24,8,30,662.0,58.0,1.7,12.0,233.0,169.9,110.35
2016,11,24,8,45,697.0,64.0,1.65,13.0,279.0,225.34,158.84
2016,11,24,9,0,732.0,70.0,1.6,14.0,325.0,282.23,209.1
2016,11,24,9,15,760.5,74.0,1.7,15.0,368.5,337.75,257.98
2016,11,24,9,30,789.0,78.0,1.8,16.0,412.0,395.03,307.02
2016,11,24,9,45,805.0,82.0,1.9,17.0,450.0,448.16,351.44
2016,11,24,10,0,821.0,86.0,2.0,18.0,488.0,501.14,394.2
2016,11,24,10,15,835.0,88.0,1.95,18.5,520.0,550.56,433.06
2016,11,24,10,30,849.0,90.0,1.9,19.0,552.0,599.05,469.9
2016,11,24,10,45,855.0,93.5,1.9,19.5,576.0,642.95,502.42
2016,11,24,11,0,861.0,97.0,1.9,20.0,600.0,684.82,532.57
2016,11,24,11,15,867.0,98.0,1.9,20.5,617.0,721.76,558.33
2016,11,24,11,30,873.0,99.0,1.9,21.0,634.0,756.24,580.72
2016,11,24,11,45,881.5,97.0,1.9,21.5,644.0,786.65,600.08
2016,11,24,12,0,890.0,95.0,1.9,22.0,654.0,809.17,613.92
2016,11,24,12,15,890.0,95.0,1.95,22.0,654.5,828.89,627.57
2016,11,24,12,30,890.0,95.0,2.0,22.0,655.0,845.28,639.08
2016,11,24,12,45,885.5,95.0,2.1,22.5,647.0,854.54,645.11
2016,11,24,13,0,881.0,95.0,2.2,23.0,639.0,860.28,648.93
2016,11,24,13,15,875.0,94.0,2.2,23.0,623.0,866.88,653.89
2016,11,24,13,30,869.0,93.0,2.2,23.0,607.0,863.36,652.12
2016,11,24,13,45,857.5,92.5,2.2,23.5,583.0,852.29,644.19
2016,11,24,14,0,846.0,92.0,2.2,24.0,559.0,837.87,634.19
2016,11,24,14,15,832.0,90.0,2.15,24.0,527.5,816.4,620.27
2016,11,24,14,30,818.0,88.0,2.1,24.0,496.0,791.95,604.38
2016,11,24,14,45,578.5,129.0,2.1,24.0,407.0,639.24,497.16
2016,11,24,15,0,339.0,170.0,2.1,24.0,318.0,472.01,371.37
2016,11,24,15,15,530.0,122.5,1.9,23.5,327.0,564.97,446.05
2016,11,24,15,30,721.0,75.0,1.7,23.0,336.0,637.19,500.61
2016,11,24,15,45,677.5,70.5,1.5,22.5,289.5,579.33,457.55
2016,11,24,16,0,634.0,66.0,1.3,22.0,243.0,522.12,413.68
2016,11,24,16,15,572.0,59.0,1.2,21.0,195.5,451.47,359.1
2016,11,24,16,30,510.0,52.0,1.1,20.0,148.0,383.96,304.43
2016,11,24,16,45,402.5,42.0,1.05,19.5,103.0,292.52,228.2
2016,11,24,17,0,295.0,32.0,1.0,19.0,58.0,209.94,149.88
2016,11,24,17,15,147.5,16.0,1.0,18.5,29.0,98.5,0.0
2016,11,24,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,7,15,92.0,13.5,0.7,14.5,20.0,12.87,0.0
2016,11,25,7,30,184.0,27.0,0.7,15.0,40.0,21.35,7.5
2016,11,25,7,45,287.5,40.5,0.75,15.5,80.0,31.43,21.2
2016,11,25,8,0,391.0,54.0,0.8,16.0,120.0,67.95,39.04
2016,11,25,8,15,461.0,63.0,0.85,16.5,165.5,109.53,66.31
2016,11,25,8,30,531.0,72.0,0.9,17.0,211.0,159.19,104.61
2016,11,25,8,45,553.5,84.0,1.0,17.5,253.0,208.53,147.03
2016,11,25,9,0,576.0,96.0,1.1,18.0,295.0,259.89,191.62
2016,11,25,9,15,288.0,55.5,1.25,18.0,155.0,155.66,118.22
2016,11,25,9,30,0.0,15.0,1.4,18.0,15.0,13.91,6.09
2016,11,25,9,45,0.0,17.0,1.6,18.5,17.0,15.77,7.64
2016,11,25,10,0,0.0,19.0,1.8,19.0,19.0,17.64,9.14
2016,11,25,10,15,0.0,20.5,2.0,19.0,20.5,19.04,10.28
2016,11,25,10,30,0.0,22.0,2.2,19.0,22.0,20.44,11.41
2016,11,25,10,45,0.0,43.0,2.45,19.5,43.0,39.99,27.55
2016,11,25,11,0,0.0,64.0,2.7,20.0,64.0,59.58,43.53
2016,11,25,11,15,0.0,86.5,2.85,20.0,86.5,80.61,60.63
2016,11,25,11,30,0.0,109.0,3.0,20.0,109.0,101.97,77.9
2016,11,25,11,45,0.0,119.5,3.15,20.0,119.5,112.1,86.01
2016,11,25,12,0,0.0,130.0,3.3,20.0,130.0,122.33,94.22
2016,11,25,12,15,9.5,182.0,3.35,20.0,188.0,181.41,141.83
2016,11,25,12,30,19.0,234.0,3.4,20.0,246.0,242.79,190.54
2016,11,25,12,45,9.5,184.5,3.45,20.0,190.5,184.95,144.52
2016,11,25,13,0,0.0,135.0,3.5,20.0,135.0,127.71,98.55
2016,11,25,13,15,0.0,122.5,3.55,19.5,122.5,115.51,89.04
2016,11,25,13,30,0.0,110.0,3.6,19.0,110.0,103.32,79.42
2016,11,25,13,45,82.0,181.5,3.65,19.0,226.5,267.25,214.42
2016,11,25,14,0,164.0,253.0,3.7,19.0,343.0,422.01,337.36
2016,11,25,14,15,220.0,233.0,3.7,19.0,346.5,445.91,357.64
2016,11,25,14,30,276.0,213.0,3.7,19.0,350.0,480.63,386.45
2016,11,25,14,45,174.5,198.5,3.7,19.0,283.0,366.91,296.26
2016,11,25,15,0,73.0,184.0,3.7,19.0,216.0,257.56,207.48
2016,11,25,15,15,60.5,168.5,3.65,18.5,193.0,231.05,186.8
2016,11,25,15,30,48.0,153.0,3.6,18.0,170.0,205.21,166.12
2016,11,25,15,45,41.0,132.5,3.6,18.0,145.5,177.15,143.17
2016,11,25,16,0,34.0,112.0,3.6,18.0,121.0,149.33,120.04
2016,11,25,16,15,127.5,97.0,3.45,17.5,122.0,201.6,164.62
2016,11,25,16,30,221.0,82.0,3.3,17.0,123.0,245.73,199.84
2016,11,25,16,45,160.5,59.0,3.2,16.5,84.0,177.1,140.18
2016,11,25,17,0,100.0,36.0,3.1,16.0,45.0,112.21,79.48
2016,11,25,17,15,50.0,18.0,3.1,15.5,22.5,51.46,0.0
2016,11,25,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,7,15,69.0,13.5,2.6,10.0,18.0,12.87,0.0
2016,11,26,7,30,138.0,27.0,2.7,10.0,36.0,21.38,6.61
2016,11,26,7,45,240.0,43.0,2.85,10.5,76.0,33.49,23.3
2016,11,26,8,0,342.0,59.0,3.0,11.0,116.0,67.39,41.1
2016,11,26,8,15,411.0,70.0,2.95,11.5,160.5,107.9,68.61
2016,11,26,8,30,480.0,81.0,2.9,12.0,205.0,156.19,106.7
2016,11,26,8,45,529.0,89.0,2.9,13.0,250.0,206.51,149.57
2016,11,26,9,0,578.0,97.0,2.9,14.0,295.0,260.14,196.02
2016,11,26,9,15,611.0,103.0,2.85,14.5,337.0,311.14,240.94
2016,11,26,9,30,644.0,109.0,2.8,15.0,379.0,364.7,287.17
2016,11,26,9,45,669.0,113.5,2.8,16.0,416.0,415.5,329.65
2016,11,26,10,0,694.0,118.0,2.8,17.0,453.0,467.37,371.65
2016,11,26,10,15,711.0,121.0,2.65,17.5,484.5,514.21,408.85
2016,11,26,10,30,728.0,124.0,2.5,18.0,516.0,560.74,444.6
2016,11,26,10,45,742.0,126.0,2.4,18.5,540.5,603.81,476.81
2016,11,26,11,0,756.0,128.0,2.3,19.0,565.0,645.78,507.29
2016,11,26,11,15,548.5,195.5,2.2,19.0,517.5,596.76,467.85
2016,11,26,11,30,341.0,263.0,2.1,19.0,470.0,528.28,413.42
2016,11,26,11,45,331.0,269.5,2.05,19.5,473.0,540.17,421.62
2016,11,26,12,0,321.0,276.0,2.0,20.0,476.0,550.48,428.01
2016,11,26,12,15,228.0,286.0,1.95,20.0,428.5,485.95,378.36
2016,11,26,12,30,135.0,296.0,1.9,20.0,381.0,427.55,332.69
2016,11,26,12,45,86.0,275.0,1.85,20.5,329.0,355.89,277.35
2016,11,26,13,0,37.0,254.0,1.8,21.0,277.0,293.76,228.39
2016,11,26,13,15,23.5,228.0,1.75,21.0,242.5,243.51,189.64
2016,11,26,13,30,10.0,202.0,1.7,21.0,208.0,205.57,159.92
2016,11,26,13,45,5.0,179.0,1.65,21.5,182.0,177.99,138.06
2016,11,26,14,0,0.0,156.0,1.6,22.0,156.0,150.48,116.12
2016,11,26,14,15,78.0,189.5,1.6,21.5,228.0,263.11,208.2
2016,11,26,14,30,156.0,223.0,1.6,21.0,300.0,381.72,301.88
2016,11,26,14,45,127.5,205.0,1.6,21.0,265.0,337.53,267.28
2016,11,26,15,0,99.0,187.0,1.6,21.0,230.0,281.68,224.07
2016,11,26,15,15,90.0,170.0,1.55,20.5,206.0,255.31,204.15
2016,11,26,15,30,81.0,153.0,1.5,20.0,182.0,229.22,183.95
2016,11,26,15,45,71.0,132.5,1.45,20.0,155.5,198.04,158.93
2016,11,26,16,0,61.0,112.0,1.4,20.0,129.0,167.2,133.72
2016,11,26,16,15,48.0,91.0,1.25,19.5,103.0,134.15,106.33
2016,11,26,16,30,35.0,70.0,1.1,19.0,77.0,101.6,78.82
2016,11,26,16,45,17.5,49.5,0.95,18.5,53.0,67.68,49.78
2016,11,26,17,0,0.0,29.0,0.8,18.0,29.0,29.96,16.9
2016,11,26,17,15,0.0,14.5,0.85,17.5,14.5,13.82,0.0
2016,11,26,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,7,15,107.5,12.0,2.5,12.0,19.0,11.44,0.0
2016,11,27,7,30,215.0,24.0,2.6,12.0,38.0,19.81,4.36
2016,11,27,7,45,323.5,36.5,2.75,12.5,78.5,29.29,19.41
2016,11,27,8,0,432.0,49.0,2.9,13.0,119.0,63.69,35.23
2016,11,27,8,15,502.0,57.0,2.95,13.5,165.0,106.44,62.97
2016,11,27,8,30,572.0,65.0,3.0,14.0,211.0,157.17,102.68
2016,11,27,8,45,369.5,102.5,3.15,15.0,204.0,180.1,132.4
2016,11,27,9,0,167.0,140.0,3.3,16.0,197.0,178.27,139.15
2016,11,27,9,15,150.0,159.5,3.7,16.5,216.0,201.8,159.87
2016,11,27,9,30,133.0,179.0,4.1,17.0,235.0,223.56,178.43
2016,11,27,9,45,181.0,194.5,4.55,18.0,277.5,268.32,214.44
2016,11,27,10,0,229.0,210.0,5.0,19.0,320.0,317.69,253.96
2016,11,27,10,15,114.5,161.0,5.15,19.5,216.0,220.31,175.8
2016,11,27,10,30,0.0,112.0,5.3,20.0,112.0,104.72,80.6
2016,11,27,10,45,0.0,121.5,5.5,21.0,121.5,113.83,87.61
2016,11,27,11,0,0.0,131.0,5.7,22.0,131.0,123.01,94.54
2016,11,27,11,15,0.0,147.0,5.75,22.0,147.0,138.56,106.91
2016,11,27,11,30,0.0,163.0,5.8,22.0,163.0,154.32,119.41
2016,11,27,11,45,10.0,198.0,5.9,22.5,204.0,196.74,153.14
2016,11,27,12,0,20.0,233.0,6.0,23.0,245.0,240.58,187.59
2016,11,27,12,15,62.0,262.5,6.0,23.0,301.0,316.68,248.31
2016,11,27,12,30,104.0,292.0,6.0,23.0,357.0,386.52,303.44
2016,11,27,12,45,54.0,239.5,6.05,23.5,273.5,289.69,226.68
2016,11,27,13,0,4.0,187.0,6.1,24.0,190.0,183.5,141.57
2016,11,27,13,15,15.5,209.0,6.1,24.0,218.5,216.72,168.43
2016,11,27,13,30,27.0,231.0,6.1,24.0,247.0,250.97,195.89
2016,11,27,13,45,62.0,239.0,6.1,24.5,273.5,304.24,238.54
2016,11,27,14,0,97.0,247.0,6.1,25.0,300.0,345.55,271.54
2016,11,27,14,15,124.0,235.0,6.0,24.5,299.0,368.57,291.12
2016,11,27,14,30,151.0,223.0,5.9,24.0,298.0,377.61,300.03
2016,11,27,14,45,226.0,198.5,5.85,24.0,301.0,407.83,326.42
2016,11,27,15,0,301.0,174.0,5.8,24.0,304.0,446.8,359.1
2016,11,27,15,15,285.0,159.0,5.6,23.5,272.5,411.64,332.29
2016,11,27,15,30,269.0,144.0,5.4,23.0,241.0,376.32,305.03
2016,11,27,15,45,247.0,126.5,5.25,23.0,206.5,333.63,270.75
2016,11,27,16,0,225.0,109.0,5.1,23.0,172.0,291.56,236.29
2016,11,27,16,15,193.5,90.5,4.9,22.5,137.0,243.13,196.13
2016,11,27,16,30,162.0,72.0,4.7,22.0,102.0,196.57,156.53
2016,11,27,16,45,110.0,52.5,4.55,22.0,70.0,139.6,107.37
2016,11,27,17,0,58.0,33.0,4.4,22.0,38.0,77.4,51.59
2016,11,27,17,15,29.0,16.5,4.45,21.5,19.0,28.46,0.0
2016,11,27,17,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,4.7,20.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,4.75,20.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.1,19.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,20.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.3,20.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.25,20.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.9,20.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.75,20.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.75,20.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,11,28,7,15,92.5,12.0,5.8,20.0,18.0,11.44,0.0
2016,11,28,7,30,185.0,24.0,5.8,20.0,36.0,19.03,2.17
2016,11,28,7,45,316.5,36.0,5.85,20.0,77.5,28.98,18.33
2016,11,28,8,0,448.0,48.0,5.9,20.0,119.0,62.61,33.17
2016,11,28,8,15,522.0,56.0,5.95,20.5,166.5,106.56,60.64
2016,11,28,8,30,596.0,64.0,6.0,21.0,214.0,158.94,100.56
2016,11,28,8,45,345.0,101.5,6.05,21.5,192.5,172.89,124.52
2016,11,28,9,0,94.0,139.0,6.1,22.0,171.0,156.61,120.86
2016,11,28,9,15,56.0,146.5,6.0,22.5,166.5,156.1,121.58
2016,11,28,9,30,18.0,154.0,5.9,23.0,162.0,150.7,117.57
2016,11,28,9,45,9.0,86.5,5.85,23.5,90.5,84.51,63.65
2016,11,28,10,0,0.0,19.0,5.8,24.0,19.0,17.64,8.84
2016,11,28,10,15,439.0,50.5,5.85,24.0,284.0,291.87,233.45
2016,11,28,10,30,878.0,82.0,5.9,24.0,549.0,599.55,474.33
2016,11,28,10,45,895.5,81.5,5.95,24.5,577.0,644.99,508.84
2016,11,28,11,0,913.0,81.0,6.0,25.0,605.0,690.99,543.79
2016,11,28,11,15,921.0,82.0,5.9,25.0,624.0,730.46,573.0
2016,11,28,11,30,929.0,83.0,5.8,25.0,643.0,767.47,599.12
2016,11,28,11,45,939.0,81.5,5.75,25.0,655.0,800.54,622.42
2016,11,28,12,0,949.0,80.0,5.7,25.0,667.0,830.8,643.64
2016,11,28,12,15,950.0,80.0,5.6,25.0,668.0,852.59,658.52
2016,11,28,12,30,951.0,80.0,5.5,25.0,669.0,870.91,671.0
